Feeder Name,Feeder Head Node,Substation Name,Medium Voltage Length (miles),Three Phase Medium Voltage Length (miles),Three Phase Overhead Medium Voltage Length (miles),Two Phase Medium Voltage Length (miles),Two Phase Overhead Medium Voltage Length (miles),Single Phase Medium Voltage Length (miles),Single Phase Overhead Medium Voltage Length (miles),Overhead Percentage of Medium Voltage Line Miles,Ratio of Medium Voltage Lines to Number of Customers,Maximum Node Distance From Substation (miles),Nominal Voltage of Source (kV),Low Voltage Length (miles),Three Phase Low Voltage Length (miles),Three Phase Overhead Low Voltage Length (miles),Two Phase Low Voltage Length (miles),Two Phase Overhead Low Voltage Length (miles),Single Phase Low Voltage Length (miles),Single Phase Overhead Low Voltage Length (miles),Maximum Line Length From Transformer to Load (miles),Overhead Percentage of Low Voltage Line Miles,Ratio of Low Voltage Lines to Number of Customers,Number of Voltage Regulators,Number of Capacitors,Average Regulator Distance From Substation (miles),Average Capacitor Distance From Substation (miles),Number of Fuses,Number of Reclosers,Average Recloser Distance From Substation (miles),Number of Breakers,Number of Switches,Number of Lines Connected to Adjacent Feeder,Number of Closed Loops,Number of Transformers,Total Transformer Capacity (MVA),Number of Single Phase Transformers,Number of Three Phase Transformers,Ratio of Single Phase Transformers to Three Phase Transformers,Total Peak Planning Load (MW),Total Phase A Peak Planning Load (MW),Total Phase B Peak Planning Load (MW),Total Phase C Peak Planning Load (MW),Total Reactive Peak Planning Load (MVar),Percentage of Low Voltage Peak Planning Load on Phase A,Percentage of Low Voltage Peak Planning Load on Phase B,Percentage of Low Voltage Peak Planning Load on Phase C,Number of Single Phase Low Voltage Loads,Number of Three Phase Low Voltage Loads,Number of Medium Voltage Loads,Total Medium Voltage Peak Planning Load (MW),Average Number of Loads per Transformer,Average Peak Planning Load Power Factor,Average Peak Planning Load Imbalance by Phase,Total Number of Customers,Number of Customers per Square Mile of Feeder Convex Hull,Total Peak Planning Load (MW) per Square Mile of Feeder Convex Hull,Total Reactive Peak Planning Load (MVar) per Square Mile of Feeder Convex Hull,Total Transformer Capacity (MVA) per Square Mile of Feeder Convex Hull,Average Node Degree,Average Shortest Path Length,Diameter (Maximum Eccentricity),Number of PVs,Total PV Capacity (MW),Number of PVs with Volt-Var Control,Total Capacity of PVs with Volt-Var Control (MW),Number of PVs with Volt-Watt and Volt-Var Control,Total Capacity of PVs with Volt-Watt Volt-Var Control (MW),Number of Batteries,Total Capacity of Batteries (MW),Average Year of Building Construction,Average Land Value (USD per Square Foot),Percentage of Rural Customers,Percentage of Urban Customers,Percentage of Residential Customers,Percentage of Commercial Customers,Percentage of Industrial Customers,County,Line Configuration
p13uhs19_1247--p13udt22084,p13udt22084-p13uhs19_1247x,p13uhs19_1247,4.0128,3.3454,2.9008,0.0,0.0,0.6674,0.6643,80.0081,0.1115,2.9933,12.47,0.4431,0.182,0.0,0.0,0.0,0.2612,0.2526,0.0356,5.6697,0.0123,0,3,,0.8677,5,2,0.1656,0,16,1,0,25,3.925,11,14,0.7857,8.103,2.697683172,2.646828744,2.758488084,1.6454,33.2924,32.6648,34.0428,15,15,6,6.5239,1.3846,0.98,0.0081,36.0,1710151127.9239,384927506.3644,78162398.0641,186453977141.6999,1.982,14.6008,40,12,1.212,0,0.0,0,0.0,1,0.008,1966.0,575.2677,0.0,100.0,0.0,100.0,0.0,ContraCosta,delta-wye
p13uhs0_1247--p13udt13213,p13udt13213-p13uhs0_1247x,p13uhs0_1247,9.9908,6.8032,3.3068,0.0,0.0,3.1876,0.5716,15.0953,0.0085,1.2786,12.47,15.7016,1.3424,0.0,0.0,0.0,14.3592,2.1439,0.1083,8.3443,0.0133,0,2,,0.8286,53,2,0.4665,0,508,2,0,373,29.975,277,96,2.8854,14.153,4.715807906,4.732480140000001,4.704711954,2.8783,33.3202,33.438,33.2418,1045,133,2,2.0916,3.1551,0.98,0.2697,1180.0,66315792922.4731,795393736.7975,161759797.806,1684589739704.345,1.9993,75.6521,189,413,7.393,0,0.0,0,0.0,59,0.472,1940.0,307.412,0.0,100.0,96.0471,3.92487,0.028034800000000002,ContraCosta,delta-wye
p13uhs19_1247--p13udt22083,p13udt22083-p13uhs19_1247x,p13uhs19_1247,6.9753,4.6682,4.0689,0.0,0.0,2.3071,2.1039,77.1778,0.0943,3.1725,12.47,1.0229,0.2572,0.0,0.0,0.0,0.7656,0.3071,0.0556,3.8391,0.0138,0,2,,1.331,8,4,0.4721,0,47,0,0,51,7.025,26,25,1.04,4.9615,1.6461810465,1.6709587775,1.6443601760000002,1.0075,33.1791,33.6785,33.1424,44,28,2,2.126,1.4231,0.98,0.048,74.0,2843530697.9062,190652025.252,38713690.0771,269943285848.5301,1.9923,25.4529,62,25,2.221,0,0.0,0,0.0,3,0.024,1963.0,468.7178,0.0,100.0,0.0,100.0,0.0,ContraCosta,delta-wye
p13uhs16_1247--p13udt15989,p13udt15989-p13uhs16_1247x,p13uhs16_1247,19.9517,6.7058,3.4435,0.0,0.0,13.2459,5.2034,15.3921,0.0076,1.9507,12.47,36.226,0.2184,0.0,0.0,0.0,36.0076,11.7986,0.0837,21.0023,0.0139,0,2,,0.9626,64,2,0.2961,0,687,0,0,577,30.325,558,19,29.3684,12.4448,4.0663010656,4.2837863904,4.094712544,2.527,32.6747,34.4223,32.903,2587,22,0,0.0,4.5217,0.98,0.6118,2609.0,98528824222.5092,469977313.5476,95433651.47,1145222918569.4087,1.9997,78.4319,213,913,5.838,0,0.0,0,0.0,130,1.04,1928.0,361.3301,0.0,100.0,99.4174,0.582563,0.0,ContraCosta,delta-wye
p13uhs16_1247--p13udt15739,p13udt15739-p13uhs16_1247x,p13uhs16_1247,32.7435,13.5292,8.5668,0.0,0.0,19.2143,11.217,28.8314,0.0122,4.2406,12.47,35.8757,0.2328,0.0,0.0,0.0,35.6429,14.4323,0.0822,21.0325,0.0133,0,1,,1.6637,73,2,0.2966,0,674,1,0,617,33.775,592,25,23.68,14.884,5.154879907999999,4.830810576000001,4.898294632,3.0313,34.6337,32.4564,32.9098,2667,26,1,1.2443,4.3592,0.9798,0.5289,2694.0,55122229176.1547,304542465.0454,62023036.1729,691073975658.73,1.9997,86.103,193,943,8.609,0,0.0,0,0.0,134,1.072,1950.0,329.0297,0.0,100.0,98.7347,0.9585889999999999,0.306748,ContraCosta,delta-wye
p13uhs0_1247--p13udt13219,p13udt13219-p13uhs0_1247x,p13uhs0_1247,18.2002,8.1587,3.6204,0.0,0.0,10.0414,3.2577,12.7854,0.0067,1.7315,12.47,35.5966,0.3349,0.0,0.0,0.0,35.2617,9.054,0.0962,16.83,0.0132,0,1,,1.3351,79,3,0.5378,0,720,0,0,565,34.525,523,42,12.4524,14.0921,4.5214925613,4.740173769099999,4.8304336696000005,2.8647,32.0853,33.6371,34.2776,2662,44,0,0.0,4.7894,0.98,0.5334,2706.0,118011205352.6794,614569659.5634,124932251.5522,1505667725351.5298,1.9997,99.9903,224,947,7.97,0,0.0,0,0.0,135,1.08,1926.0,272.3184,0.0,100.0,97.9358,2.0193,0.044873199999999995,ContraCosta,delta-wye
p13uhs1_1247--p13udt1105,p13udt1105-p13uhs1_1247x,p13uhs1_1247,13.8826,8.2333,4.9119,0.0,0.0,5.6493,2.2633,21.7264,0.0093,1.2046,12.47,19.1427,1.5413,0.0,0.0,0.0,17.6015,4.3944,0.0844,13.3061,0.0128,0,2,,0.8084,53,4,0.3299,0,440,0,0,402,33.025,301,101,2.9802,13.0586,4.304049267,4.4485557346,4.3059949984,2.9292,32.9595,34.0661,32.9744,1362,132,0,0.0,3.7164,0.9787,0.3094,1494.0,71866292253.0023,628161394.5666,140905840.2181,1588610643678.3096,1.9994,61.0488,150,483,9.793,0,0.0,0,0.0,74,0.592,1941.0,364.5834,0.0,100.0,92.4364,5.27273,2.29091,ContraCosta,delta-wye
p13uhs1_1247--p13udt1104,p13udt1104-p13uhs1_1247x,p13uhs1_1247,8.6333,4.3689,1.943,0.0,0.0,4.2644,1.0591,12.5347,0.0072,1.0305,12.47,15.3169,0.7193,0.0,0.0,0.0,14.5976,2.1507,0.0799,8.98,0.0128,0,1,,0.5786,33,1,0.0055,0,362,0,0,257,19.525,217,40,5.425,7.6434,2.545366851,2.5005459534,2.597494839,1.565,33.3015,32.7151,33.9835,1134,58,0,0.0,4.6381,0.9799,0.4225,1192.0,79891064443.2853,512281091.9257,104892195.8258,1308618316489.2163,1.9992,58.9069,146,418,6.582,0,0.0,0,0.0,59,0.472,1939.0,280.0773,0.0,100.0,96.9442,2.92294,0.13286099999999998,ContraCosta,delta-wye
p13uhs14_1247--p13udt25270,p13udt25270-p13uhs14_1247x,p13uhs14_1247,9.6635,6.1867,1.9673,0.0,0.0,3.4768,0.906,13.0926,0.0096,1.1654,12.47,12.2822,0.7953,0.0,0.0,0.0,11.4869,1.8424,0.0841,8.3952,0.0122,0,1,,0.8064,50,0,,0,442,0,0,280,20.475,217,63,3.4444,11.9193,3.9483038829000003,4.0446475848,3.9263485322999996,2.7349,33.1253,33.9336,32.9411,931,76,3,3.6496,3.5943,0.9785,0.27,1010.0,58478401066.7709,690121098.8679,158347252.2765,1185490358259.5386,1.9992,70.1314,179,353,6.334,0,0.0,0,0.0,50,0.4,1913.0,166.2305,0.0,100.0,94.0999,3.6606400000000003,2.23945,ContraCosta,delta-wye
p13uhs27_1247--p13udt30995,p13udt30995-p13uhs27_1247x,p13uhs27_1247,19.1331,7.6715,2.5482,0.0,0.0,11.4615,2.5959,10.8442,0.0069,2.2664,12.47,28.3035,0.4575,0.0,0.0,0.0,27.8461,2.2865,0.1127,4.8201,0.0103,0,3,,1.5045,77,2,1.6486,0,833,1,0,498,30.85,470,28,16.7857,13.6797,4.645270447800001,4.5187879416,4.5156416106,2.9367,33.9574,33.0328,33.0098,2720,38,1,0.9095,5.5291,0.9799,0.5209,2759.0,120609617194.0886,598008458.7981,128379863.8192,1348606991822.2627,1.9996,100.4185,277,966,9.385,0,0.0,0,0.0,137,1.096,1978.0,337.8898,0.0,100.0,99.2857,0.609244,0.10504200000000001,ContraCosta,delta-wye
p13uhs15_1247--p13udt725,p13udt725-p13uhs15_1247x,p13uhs15_1247,12.123,6.4406,3.6302,0.0,0.0,5.6823,1.9007,17.3584,0.0074,1.5797,12.47,19.74,0.6352,0.0,0.0,0.0,19.1047,3.2499,0.0732,10.1997,0.012,0,1,,0.9676,46,4,0.8153,0,520,2,0,362,28.075,305,57,5.3509,14.4757,4.9084782588,4.798622171500001,4.7685995697,3.071,33.9084,33.1495,32.9421,1568,68,3,3.2003,4.5152,0.9795,0.3183,1639.0,73892622680.1726,652623009.2549,138452540.4799,1265732386666.1658,1.9994,68.6808,156,574,8.62,0,0.0,0,0.0,81,0.648,1930.0,279.2336,0.0,100.0,96.1739,2.99969,0.8264459999999999,ContraCosta,delta-wye
p13uhs14_1247--p13udt554,p13udt554-p13uhs14_1247x,p13uhs14_1247,7.2282,5.5188,2.7208,0.0,0.0,1.7094,0.8087,24.0385,0.012,1.3266,12.47,7.4547,0.6255,0.0,0.0,0.0,6.8292,1.8604,0.0749,12.6702,0.0124,0,2,,0.7364,30,3,0.5419,0,256,1,0,199,17.075,157,42,3.7381,10.1053,3.3913487853,3.3455717763,3.3683794384,2.7021,33.5601,33.1071,33.3328,547,53,2,3.331,3.01,0.978,0.2254,602.0,37050606228.2094,621939784.222,166305574.4652,1050895517187.1704,1.9986,39.5011,106,210,5.916,0,0.0,0,0.0,30,0.24,1931.0,182.9603,0.0,100.0,96.3051,1.37068,2.3242,ContraCosta,delta-wye
p13uhs14_1247--p13udt25272,p13udt25272-p13uhs14_1247x,p13uhs14_1247,10.4743,8.2734,4.7387,0.0,0.0,2.2009,1.5075,32.4582,0.0168,1.334,12.47,8.7693,1.9449,0.0,0.0,0.0,6.8244,2.8157,0.0813,14.6317,0.0141,0,1,,0.6575,34,5,0.6468,0,253,0,0,253,28.3,159,94,1.6915,11.6306,3.8720244601999996,3.8665929699999992,3.8919825697999992,2.6995,33.2917,33.245,33.4633,482,139,1,0.9239,2.4488,0.9777,0.1772,622.0,37088311734.5408,693505861.6747,160964008.273,1687458556410.781,1.9988,48.7321,106,218,8.695,0,0.0,0,0.0,31,0.248,1944.0,212.476,0.0,100.0,93.1136,4.52533,2.36104,ContraCosta,delta-wye
p13uhs28_1247--p13udt4140,p13udt4140-p13uhs28_1247x,p13uhs28_1247,10.4431,5.5564,3.3007,0.0,0.0,4.8867,2.3702,22.6489,0.0088,2.1842,12.47,14.5952,0.6159,0.0,0.0,0.0,13.9794,4.0678,0.0859,16.2464,0.0123,0,1,,1.7145,36,3,1.1197,0,286,0,0,248,17.025,214,34,6.2941,6.9455,2.3580319774999996,2.3932942809999997,2.1941737415,1.4105,33.9505,34.4582,31.5913,1141,43,0,0.0,4.7742,0.98,0.4269,1184.0,45449083709.7614,266610324.3205,54143106.3245,653522508579.9733,1.9992,64.632,154,415,6.305,0,0.0,0,0.0,59,0.472,1953.0,396.5918,0.0,100.0,98.3243,1.67572,0.0,ContraCosta,delta-wye
p13uhs29_1247--p13udt19738,p13udt19738-p13uhs29_1247x,p13uhs29_1247,11.5257,5.4499,2.1018,0.0,0.0,6.0758,2.0483,11.6725,0.0062,1.2945,12.47,24.0289,0.448,0.0,0.0,0.0,23.5809,4.1839,0.0834,11.7675,0.0129,0,1,,1.2539,60,1,1.1957,0,527,2,0,396,25.95,369,27,13.6667,11.8718,3.8932737074,3.9153433836000007,4.063182909,2.4109,32.7943,32.9802,34.2255,1821,41,1,1.2888,4.6927,0.98,0.4761,1863.0,100717838999.6904,641817726.0722,130338889.5957,1402913538401.4824,1.9995,73.279,197,652,5.264,0,0.0,0,0.0,93,0.744,1928.0,285.2428,0.0,100.0,97.8576,2.11349,0.0289519,ContraCosta,delta-wye
p13uhs2_1247--p13udt20071,p13udt20071-p13uhs2_1247x,p13uhs2_1247,12.8076,6.6631,1.3011,0.0,0.0,6.1444,2.0132,8.477,0.006,1.4486,12.47,26.2893,0.3801,0.0,0.0,0.0,25.9092,3.5224,0.0806,9.0094,0.0124,0,2,,0.8919,59,0,,0,708,1,0,442,29.125,406,36,11.2778,11.9836,3.9048680435999996,3.9600285543999996,4.1187034019999995,2.4741,32.5851,33.0454,34.3695,2086,42,0,0.0,4.8145,0.9798,0.535,2128.0,101424180048.4808,571158243.5518,117921720.644,1388148140936.0896,1.9996,82.7712,199,744,7.551,0,0.0,0,0.0,106,0.848,1919.0,265.0586,0.0,100.0,97.1026,2.49867,0.39872399999999997,ContraCosta,delta-wye
p13uhs15_1247--p13udt19608,p13udt19608-p13uhs15_1247x,p13uhs15_1247,12.058,10.656,6.9619,0.0,0.0,1.4019,0.5961,37.2189,0.0176,3.3668,12.47,8.2488,1.3094,0.0,0.0,0.0,6.9394,1.351,0.0755,6.6531,0.0121,0,3,,2.0236,33,7,0.7301,0,289,2,0,252,30.0,150,102,1.4706,16.5176,5.495735872,5.506918287200001,5.514945840800001,3.7251,33.272,33.3397,33.3883,551,129,4,5.1241,2.7036,0.9772,0.1133,684.0,23011927538.6419,555705489.1227,125324006.5248,1009295067484.2908,1.9989,61.2092,163,240,8.887,0,0.0,0,0.0,34,0.272,1969.0,793.2645,0.0,100.0,97.1009,1.78135,1.11771,ContraCosta,delta-wye
p13uhs15_1247--p13udt19592,p13udt19592-p13uhs15_1247x,p13uhs15_1247,5.76,5.3062,4.0128,0.0,0.0,0.4538,0.2259,57.5997,0.0374,1.8277,12.47,1.5989,0.7418,0.0,0.0,0.0,0.857,0.1485,0.0491,2.0179,0.0104,0,1,,1.4303,13,5,1.4602,0,81,1,0,85,13.975,33,52,0.6346,8.7,2.8964823,2.8981874999999997,2.9053302,1.9151,33.2929,33.3125,33.3946,83,68,3,3.2354,1.7907,0.9749,0.0423,154.0,11792707771.8152,666210728.4168,146652176.2958,1070149942279.9844,1.9958,27.6016,72,53,4.502,0,0.0,0,0.0,7,0.056,1983.0,893.2821,0.0,100.0,95.4843,2.622,1.89366,ContraCosta,delta-wye
p13uhs18_1247--p13udt21851,p13udt21851-p13uhs18_1247x,p13uhs18_1247,11.4523,8.492,5.7756,0.0,0.0,2.9603,2.0746,30.9449,0.0104,1.4289,12.47,13.9159,0.7601,0.0,0.0,0.0,13.1558,5.2715,0.0904,20.7801,0.0126,0,1,,0.937,58,4,0.597,0,303,0,0,331,26.325,252,79,3.1899,10.2356,3.4096626008,3.4183014472,3.407635952,2.228,33.3118,33.3962,33.292,1014,88,0,0.0,3.3293,0.9787,0.3352,1102.0,58681277068.1282,545044271.6625,118641737.8819,1401800924517.671,1.9992,60.8581,148,386,8.554,0,0.0,0,0.0,55,0.44,1945.0,249.2014,0.0,100.0,94.454,3.93701,1.60904,ContraCosta,delta-wye
p13uhs18_1247--p13udt23375,p13udt23375-p13uhs18_1247x,p13uhs18_1247,16.0829,12.3133,5.8567,0.0,0.0,3.7695,1.893,25.3343,0.0131,1.9193,12.47,14.5068,1.8701,0.0,0.0,0.0,12.6367,3.2491,0.0707,10.6216,0.0118,0,4,,1.1557,63,5,0.8732,0,532,2,0,397,38.75,265,132,2.0076,17.2161,5.7271766904,5.779737443700001,5.709185865900001,4.2129,33.2664,33.5717,33.1619,1060,168,2,2.1527,3.0905,0.9752,0.1997,1230.0,50832933736.7885,711501415.8648,174107041.5744,1601444050650.8513,1.9993,89.0198,223,372,12.911,0,0.0,0,0.0,61,0.488,1938.0,247.4099,0.0,100.0,89.5445,3.6922,6.76329,ContraCosta,delta-wye
p13uhs6_1247--p13udt20129,p13udt20129-p13uhs6_1247x,p13uhs6_1247,6.1251,4.1542,1.8771,0.0,0.0,1.9709,0.877,18.0471,0.0085,1.0962,12.47,9.1358,0.5589,0.0,0.0,0.0,8.5768,1.5139,0.0733,9.9203,0.0127,0,1,,0.7709,28,0,,0,272,1,0,200,17.8,163,37,4.4054,6.8474,2.2572864944,2.2463238070000004,2.343796546,1.3942,32.9656,32.8055,34.229,669,49,0,0.0,3.59,0.9799,0.3441,718.0,50923797190.8723,485651215.5446,98882961.6179,1262456253478.4502,1.9988,64.9941,162,251,4.334,0,0.0,0,0.0,35,0.28,1924.0,337.3469,0.0,100.0,95.1309,4.68655,0.182593,ContraCosta,delta-wye
p13uhs27_1247--p13udt31001,p13udt31001-p13uhs27_1247x,p13uhs27_1247,12.7858,3.6744,1.8489,0.0,0.0,9.1115,4.0597,18.578,0.0081,1.4795,12.47,19.0185,0.2298,0.0,0.0,0.0,18.7886,6.8725,0.0883,21.6087,0.012,0,0,,,35,0,,0,369,0,0,326,17.6,321,5,64.2,7.2161,2.3501538801999997,2.4161451147,2.4498010051,1.4653,32.5682,33.4827,33.9491,1570,10,0,0.0,4.8466,0.98,0.6224,1580.0,86256501747.7606,393947170.8221,79997316.7845,960831918202.9048,1.9994,58.7099,137,553,3.137,0,0.0,0,0.0,79,0.632,1990.0,313.7948,0.0,100.0,99.5212,0.478796,0.0,ContraCosta,delta-wye
p13uhs29_1247--p13udt19739,p13udt19739-p13uhs29_1247x,p13uhs29_1247,8.5126,3.968,0.9141,0.0,0.0,4.5446,0.6049,5.8346,0.0057,1.0905,12.47,17.5223,0.2374,0.0,0.0,0.0,17.2849,1.1765,0.0705,4.519,0.0118,0,0,,,36,0,,0,425,2,0,258,15.7,239,19,12.5789,6.5531,2.1856161244,2.1849411551,2.1825427205,1.3418,33.3524,33.3421,33.3055,1456,25,0,0.0,5.7403,0.9799,0.5699,1481.0,73893886345.5885,326964475.0779,66946935.178,783345047687.8733,1.9993,70.2703,165,518,4.466,0,0.0,0,0.0,74,0.592,1933.0,313.5945,0.0,100.0,98.07,1.70557,0.224417,ContraCosta,delta-wye
p13uhs6_1247--p13udt15190,p13udt15190-p13uhs6_1247x,p13uhs6_1247,7.7047,6.204,3.485,0.0,0.0,1.5007,0.5245,22.1979,0.0094,1.2703,12.47,10.3576,1.4944,0.0,0.0,0.0,8.8632,2.5338,0.0799,14.0279,0.0126,0,3,,0.9427,44,4,0.6884,0,374,1,0,322,30.4,210,112,1.875,12.2094,4.0642528626,4.057024897800001,4.0881222396000005,2.4803,33.2879,33.2287,33.4834,671,150,0,0.0,2.5497,0.9799,0.2472,821.0,54041372101.4012,803668797.4914,163262381.7239,2001044716056.7527,1.9991,71.5208,173,287,6.973,0,0.0,0,0.0,41,0.328,1928.0,320.7779,0.0,100.0,95.5444,4.38861,0.0670017,ContraCosta,delta-wye
p13uhs28_1247--p13udt4139,p13udt4139-p13uhs28_1247x,p13uhs28_1247,13.736,6.7623,3.3486,0.0,0.0,6.9737,2.4235,14.9464,0.0071,1.7211,12.47,24.883,0.5001,0.0,0.0,0.0,24.3829,7.1551,0.0984,18.5275,0.0129,0,2,,0.8034,63,2,0.6309,0,523,0,0,404,25.125,364,40,9.1,10.2036,3.3120273384,3.3150476039999996,3.5765148539999996,2.0718,32.4594,32.489,35.0515,1883,46,0,0.0,4.7748,0.98,0.5147,1929.0,60901283089.5878,322141238.4046,65408422.358,793232108670.7576,1.9995,79.1863,185,675,4.836,0,0.0,0,0.0,96,0.768,1929.0,324.4608,0.0,100.0,98.4916,1.50843,0.0,ContraCosta,delta-wye
p13uhs1_1247--p13udt1106,p13udt1106-p13uhs1_1247x,p13uhs1_1247,7.9558,5.9638,2.062,0.0,0.0,1.9919,0.6137,12.7928,0.0081,1.2663,12.47,12.9602,0.9392,0.0,0.0,0.0,12.021,2.1738,0.0796,10.3929,0.0131,0,2,,1.0409,38,2,0.4617,0,378,2,0,277,23.925,208,69,3.0145,10.4908,3.5030879360000005,3.4891246812,3.4985873828000003,2.6002,33.392,33.2589,33.3491,897,90,1,1.1356,3.554,0.9778,0.2919,988.0,67956554785.2197,721579119.7781,178849692.3755,1645607867648.1587,1.9991,77.1764,172,345,7.482,0,0.0,0,0.0,49,0.392,1934.0,810.0223,0.0,100.0,92.6483,4.34419,3.00752,ContraCosta,delta-wye
p13uhs7_1247--p13umv54,p13uhs7_1247-p13umv54x,p13uhs7_1247,11.2267,7.982,5.6412,0.0,0.0,3.2447,1.8798,38.0124,0.0176,2.7031,12.47,8.559,1.1548,0.0,0.0,0.0,7.4042,3.0854,0.1033,15.594,0.0134,0,2,,1.4552,28,4,0.2731,0,294,0,0,245,25.55,170,75,2.2667,16.5018,5.4318645024,5.55203061,5.5179048876,3.3507,32.9168,33.645,33.4382,529,102,6,6.5122,2.5894,0.98,0.1326,637.0,24629544223.3685,638041509.3957,129554644.7035,987888312255.9896,1.9989,55.809,128,223,6.696,0,0.0,0,0.0,31,0.248,1937.0,359.8069,0.0,100.0,95.1684,4.8316300000000005,0.0,ContraCosta,delta-wye
p13uhs9_1247--p13udt23087,p13udt23087-p13uhs9_1247x,p13uhs9_1247,12.9006,4.516,0.7572,0.0,0.0,8.3847,0.7317,3.9991,0.006,1.579,12.47,24.3282,0.2199,0.0,0.0,0.0,24.1083,1.9042,0.0713,5.1149,0.0113,0,2,,0.7446,48,0,,0,738,0,0,420,25.125,402,18,22.3333,10.5963,3.7072850958000005,3.4717929246,3.4172113832999997,2.1551,34.9866,32.7642,32.2491,2123,24,0,0.0,5.1119,0.98,0.6048,2147.0,115879185849.4503,571911782.5965,116316887.0739,1356061734730.9905,1.9996,77.2839,197,751,5.526,0,0.0,0,0.0,107,0.856,1926.0,311.0741,0.0,100.0,98.7718,1.1545100000000001,0.073692,ContraCosta,delta-wye
p13uhs22_1247--p13udt4504,p13udt4504-p13uhs22_1247x,p13uhs22_1247,11.6175,6.2136,1.55,0.0,0.0,5.4039,0.9344,7.2632,0.0064,1.4011,12.47,22.5891,0.5959,0.0,0.0,0.0,21.9932,3.0627,0.0807,8.9537,0.0125,0,1,,1.2032,64,0,,0,673,0,0,414,28.025,378,36,10.5,13.82,4.6780009,4.59479068,4.5471946,2.8064,33.8495,33.2474,32.903,1760,47,2,2.609,4.359,0.98,0.4199,1809.0,86780385819.8508,662967564.5046,134626843.3822,1344400393920.0212,1.9995,104.1955,243,633,6.735,0,0.0,0,0.0,90,0.72,1930.0,229.4763,0.0,100.0,97.5582,2.44176,0.0,ContraCosta,delta-wye
p13uhs23_1247--p13udt8183,p13udt8183-p13uhs23_1247x,p13uhs23_1247,20.8558,9.3728,3.6371,0.0,0.0,11.483,4.3504,15.5471,0.0089,2.9254,12.47,30.5203,0.7891,0.0,0.0,0.0,29.7311,6.707,0.0847,13.0548,0.013,0,4,,1.2169,71,2,0.9181,0,749,0,0,524,37.75,460,64,7.1875,16.7286,5.6275344972,5.567311537200001,5.5337539656,3.3972,33.6402,33.2802,33.0796,2275,73,2,1.8474,4.4762,0.98,0.3719,2350.0,81104880264.7979,577349576.6798,117247683.2054,1302854991487.706,1.9996,81.5723,189,822,8.98,0,0.0,0,0.0,117,0.936,1942.0,243.1313,0.0,100.0,97.2635,2.70988,0.0265675,ContraCosta,delta-wye
p13uhs23_1247--p13udt8185,p13udt8185-p13uhs23_1247x,p13uhs23_1247,5.1336,0.9583,0.0,0.0,0.0,4.1754,0.0,0.0,0.0056,0.7591,12.47,10.5292,0.0123,0.0,0.0,0.0,10.517,0.0228,0.07,0.1456,0.0115,0,0,,,19,0,,0,290,0,0,146,8.25,144,2,72.0,3.5022,1.0347880296,1.0796687226000001,1.3877432478,0.7112,29.5468,30.8283,39.6249,916,2,0,0.0,6.2877,0.98,0.6577,918.0,79315041686.4143,302585573.1755,61448698.2955,712798577247.1875,1.999,45.9646,110,321,1.595,0,0.0,0,0.0,45,0.36,1924.0,175.1195,0.0,100.0,99.59899999999999,0.400962,0.0,ContraCosta,delta-wye
p13uhs4_1247--p13udt13675,p13udt13675-p13uhs4_1247x,p13uhs4_1247,12.0588,6.4927,2.4021,0.0,0.0,5.5661,1.1122,10.1258,0.0062,1.5851,12.47,22.6478,1.1219,0.0,0.0,0.0,21.5259,3.2519,0.0949,9.3698,0.0116,0,0,,,48,2,0.6568,0,588,1,0,394,29.975,332,62,5.3548,13.4507,4.4843961265,4.483252817,4.4830645072,2.7348,33.3395,33.331,33.3296,1863,93,1,1.2534,4.9544,0.9799,0.3738,1957.0,90822637717.1559,624237011.4276,126920049.1054,1391113216950.3054,1.9995,77.167,182,684,8.63,0,0.0,0,0.0,97,0.776,1933.0,117.1429,0.0,100.0,93.3028,6.55622,0.140994,ContraCosta,delta-wye
p13uhs4_1247--p13udt30426,p13udt30426-p13uhs4_1247x,p13uhs4_1247,8.8472,5.5408,1.9287,0.0,0.0,3.3064,0.7551,10.3087,0.0064,1.6557,12.47,17.1869,1.0318,0.0,0.0,0.0,16.1552,2.7772,0.0812,10.6675,0.0123,0,2,,1.2766,33,2,0.9641,0,406,1,0,279,21.975,231,48,4.8125,13.6663,4.6569693869,4.4271022209,4.5822283922,3.5247,34.0763,32.3943,33.5294,1327,64,2,4.8995,4.975,0.9792,0.2618,1393.0,71985775851.5221,706229939.9296,182144888.0113,1135597576695.7627,1.9993,71.8776,174,488,8.927,0,0.0,0,0.0,69,0.552,1932.0,115.8122,0.0,100.0,95.113,3.2734,1.61365,ContraCosta,delta-wye
p13uhs5_1247--p13udt7430,p13udt7430-p13uhs5_1247x,p13uhs5_1247,11.9027,4.7161,0.9823,0.0,0.0,7.1866,1.1523,5.6839,0.0055,1.6031,12.47,25.6512,0.3368,0.0,0.0,0.0,25.3145,3.3886,0.0849,9.0232,0.0119,0,0,,,59,0,,0,670,2,0,414,26.025,383,31,12.3548,11.9144,3.9656246392,3.9766931168000004,3.9720822440000005,2.4212,33.2843,33.3772,33.3385,2112,35,1,1.0918,5.1759,0.9799,0.5302,2148.0,106372113143.5562,590016387.1385,119899960.5084,1288796203240.7097,1.9996,89.6835,244,751,6.448,0,0.0,0,0.0,107,0.856,1927.0,141.8143,0.0,100.0,97.5731,2.2890200000000003,0.13789300000000002,ContraCosta,delta-wye
p13uhs23_1247--p13udt28279,p13udt28279-p13uhs23_1247x,p13uhs23_1247,10.7437,4.4424,0.7561,0.0,0.0,6.3013,0.6143,4.0662,0.0055,1.2381,12.47,22.9597,0.379,0.0,0.0,0.0,22.5807,2.066,0.0782,6.1299,0.0118,0,1,,0.7027,47,1,0.4183,0,629,0,0,361,22.675,336,25,13.44,9.4705,3.160173263,3.1602774384999996,3.1500492984999995,1.925,33.3686,33.3697,33.2617,1914,28,0,0.0,5.3795,0.98,0.5495,1942.0,108192994093.5942,527622563.8053,107244165.7499,1263272987163.8745,1.9995,81.4481,233,680,6.047,0,0.0,0,0.0,97,0.776,1934.0,174.8883,0.0,100.0,98.5925,1.3435700000000002,0.0639795,ContraCosta,delta-wye
p13uhs0_1247--p13udt15681,p13udt15681-p13uhs0_1247x,p13uhs0_1247,8.253,5.2487,1.9838,0.0,0.0,3.0044,0.9846,12.4775,0.007,1.1916,12.47,15.5363,0.9573,0.0,0.0,0.0,14.579,3.6165,0.0892,15.2021,0.0133,0,0,,,53,1,0.7833,0,500,1,0,372,25.675,300,72,4.1667,10.2084,3.4159348080000003,3.4078599635999995,3.3846052283999994,2.073,33.462,33.3829,33.1551,1081,91,0,0.0,3.1505,0.98,0.4317,1172.0,75606597003.4518,658552265.8799,133728654.9199,1656313462511.624,1.9993,95.8474,231,410,5.325,0,0.0,0,0.0,58,0.464,1927.0,351.6551,0.0,100.0,97.8059,2.19409,0.0,ContraCosta,delta-wye
p13uhs20_1247--p13udt1485,p13udt1485-p13uhs20_1247x,p13uhs20_1247,17.558,4.6016,3.5303,0.0,0.0,12.9564,7.6256,25.8948,0.0099,2.8053,12.47,25.5238,0.0726,0.0,0.0,0.0,25.4513,14.2883,0.0914,33.1656,0.0144,0,1,,1.5598,51,1,0.2212,0,408,0,1,497,23.75,493,4,123.25,9.8032,3.2008722416,3.3784081936000003,3.2239195648000005,1.9903,32.6513,34.4623,32.8864,1770,4,0,0.0,3.5694,0.98,0.6602,1774.0,71968330994.8547,397701188.5635,80744838.1406,963499358020.1796,2.0,60.3653,156,621,5.508,0,0.0,0,0.0,88,0.704,1946.0,482.5383,0.0,100.0,99.9593,0.0407083,0.0,ContraCosta,delta-wye
p13uhs20_1247--p13udt22989,p13udt22989-p13uhs20_1247x,p13uhs20_1247,15.4935,5.7899,4.3062,0.0,0.0,9.7036,5.9483,30.105,0.0122,2.0765,12.47,18.5689,0.2374,0.0,0.0,0.0,18.3314,10.3488,0.0877,30.382,0.0146,0,2,,1.1457,45,3,0.2365,0,358,0,0,438,21.7,416,22,18.9091,8.7267,2.9144909057999997,2.9037483380999993,2.9084694827999997,1.772,33.3974,33.2743,33.3284,1240,28,0,0.0,2.895,0.98,0.5958,1268.0,51903069732.0776,357211271.9783,72531698.1894,888246540367.5747,1.9994,57.032,148,444,4.798,0,0.0,0,0.0,63,0.504,1947.0,481.0481,0.0,100.0,99.8181,0.18186,0.0,ContraCosta,delta-wye
p13uhs21_1247--p13udt10176,p13udt10176-p13uhs21_1247x,p13uhs21_1247,17.921,6.366,3.6839,0.0,0.0,11.555,5.6676,21.4016,0.0094,3.2089,12.47,25.7745,0.4098,0.0,0.0,0.0,25.3646,6.4676,0.0751,14.8015,0.0136,0,1,,1.4137,42,2,1.4148,0,498,0,0,409,24.425,391,18,21.7222,10.7641,3.5933041542999997,3.5631646743,3.6076419355000002,2.1913,33.3823,33.1023,33.5155,1871,26,1,0.8697,4.6293,0.98,0.4986,1898.0,61272162841.5437,347490545.8242,70741274.9532,788499777347.0505,1.9995,82.2554,188,664,4.715,0,0.0,0,0.0,94,0.752,1947.0,319.3337,0.0,100.0,98.8439,1.1285399999999999,0.027525499999999998,ContraCosta,delta-wye
p13uhs21_1247--p13udt24893,p13udt24893-p13uhs21_1247x,p13uhs21_1247,10.8452,5.1785,1.9195,0.0,0.0,5.6667,2.392,12.8428,0.0064,1.5664,12.47,22.7261,0.7428,0.0,0.0,0.0,21.9833,5.0808,0.0828,15.1343,0.0134,0,1,,1.1404,38,1,0.1212,0,498,0,0,361,24.275,316,45,7.0222,9.8098,3.2534397896,3.2710876198,3.2852725905999995,1.9923,33.1652,33.3451,33.4897,1627,63,0,0.0,4.6814,0.98,0.4877,1690.0,78761736651.2177,457181499.2233,92851264.0759,1131326128525.6262,1.9994,88.9094,250,591,5.454,0,0.0,0,0.0,84,0.672,1941.0,290.3158,0.0,100.0,97.9539,2.0461099999999997,0.0,ContraCosta,delta-wye
p13uhs21_1247--p13udt10447,p13udt10447-p13uhs21_1247x,p13uhs21_1247,12.7682,6.8712,2.0852,0.0,0.0,5.897,1.9374,10.1104,0.0059,1.2936,12.47,27.019,0.4945,0.0,0.0,0.0,26.5245,5.5551,0.0788,13.962,0.0125,0,2,,0.8246,67,0,,0,660,0,0,464,29.3,418,46,9.087,11.9128,4.14386748,3.878092912000001,3.8908396080000007,2.4192,34.785,32.554,32.661,2110,50,0,0.0,4.6552,0.98,0.5392,2160.0,108391859562.2925,597801071.3167,121399896.5142,1470315502395.9104,1.9996,68.7062,182,756,5.966,0,0.0,0,0.0,108,0.864,1936.0,195.8942,0.0,100.0,97.6574,2.3426099999999996,0.0,ContraCosta,delta-wye
p13uhs4_1247--p13udt13674,p13udt13674-p13uhs4_1247x,p13uhs4_1247,16.0848,10.4937,5.6663,0.0,0.0,5.5911,1.3304,18.4893,0.0094,2.7202,12.47,21.7573,1.2563,0.0,0.0,0.0,20.5011,2.9697,0.0776,7.8475,0.0127,0,3,,1.8185,39,4,1.3909,0,590,2,1,399,32.875,332,67,4.9552,14.9679,4.987603638,4.9894746255,4.9908367044,3.349,33.322,33.3345,33.3436,1611,94,2,2.0522,4.2675,0.979,0.3199,1707.0,39265581055.6701,344301330.154,77035026.1654,756213226247.8928,2.0,95.0412,232,597,8.41,0,0.0,0,0.0,85,0.68,1940.0,190.7138,0.0,100.0,93.7342,4.14116,2.12459,ContraCosta,delta-wye
p13uhs14_1247--p13udt1746,p13udt1746-p13uhs14_1247x,p13uhs14_1247,15.562,12.936,10.8676,0.0,0.0,2.6259,2.176,63.2315,0.0438,3.9408,12.47,5.0663,1.019,0.0,0.0,0.0,4.0473,1.0756,0.0727,5.2142,0.0143,0,2,,2.7011,19,5,2.5603,0,158,0,1,152,17.175,93,59,1.5763,7.2201,2.3977591095,2.4125603145,2.409780576,1.5325,33.2095,33.4145,33.376,281,73,1,0.8033,2.3203,0.9786,0.13699999999999998,355.0,8318840374.443,169189997.8462,35910546.1465,402467840650.8695,2.0,42.9203,111,124,3.985,0,0.0,0,0.0,17,0.136,1945.0,224.7047,0.0,100.0,90.0341,8.51789,1.44804,ContraCosta,delta-wye
p13uhs13_1247--p13udt12600,p13udt12600-p13uhs13_1247x,p13uhs13_1247,12.3107,5.5548,2.3429,0.0,0.0,6.7559,1.9247,13.2958,0.0076,1.3166,12.47,19.7866,0.8673,0.0,0.0,0.0,18.9193,4.3954,0.1077,13.694,0.0122,0,2,,0.833,68,2,0.3179,0,590,0,0,437,29.025,383,54,7.0926,11.6356,3.8135911712,3.9707648559999997,3.8512439728,2.3627,32.7752,34.126,33.0988,1539,81,0,0.0,3.7071,0.98,0.481,1620.0,83445347269.2306,599342862.7662,121699847.5941,1495062471907.0469,1.9995,82.0647,186,568,6.531,0,0.0,0,0.0,81,0.648,1932.0,356.1246,0.0,100.0,98.2532,1.74682,0.0,ContraCosta,delta-wye
p13uhs9_1247--p13udt11332,p13udt11332-p13uhs9_1247x,p13uhs9_1247,19.1656,7.6332,2.4552,0.0,0.0,11.5325,2.3663,9.3878,0.0075,1.2159,12.47,32.1935,0.6206,0.0,0.0,0.0,31.5729,5.8662,0.082,11.4219,0.0125,0,1,,1.0529,75,1,0.3041,0,874,0,0,582,34.9,531,51,10.4118,16.7482,5.4703305804,5.5072603614,5.7706090582,3.4006,32.6622,32.8827,34.4551,2501,64,2,2.4314,4.4031,0.98,0.4611,2567.0,100836563944.0213,657899926.3226,133583421.458,1370937312678.7437,1.9997,78.3381,181,898,6.715,0,0.0,0,0.0,128,1.024,1928.0,356.7353,0.0,100.0,98.4473,1.55274,0.0,ContraCosta,delta-wye
p13uhs30_1247--p13udt33125,p13udt33125-p13uhs30_1247x,p13uhs30_1247,18.3675,7.38,6.0444,0.0,0.0,10.9875,8.094,32.8026,0.0108,3.2503,12.47,24.7337,0.4619,0.0,0.0,0.0,24.2718,16.8644,0.1016,39.1275,0.0146,0,1,,1.8699,44,4,1.3077,0,225,1,0,390,22.775,362,28,12.9286,8.9134,2.9784839171999993,2.9584733342,2.9764427485999994,1.8101,33.4158,33.1913,33.3929,1661,33,0,0.0,4.3436,0.98,0.4653,1694.0,50717864513.2797,266863675.8327,54193365.3156,681876838423.8163,1.9995,66.7973,168,593,8.43,0,0.0,0,0.0,84,0.672,1956.0,359.5355,0.0,100.0,95.5011,4.49889,0.0,ContraCosta,delta-wye
p13uhs21_1247--p13udt9158,p13udt9158-p13uhs21_1247x,p13uhs21_1247,14.578,4.479,1.0986,0.0,0.0,10.099,2.9752,8.6786,0.006,1.7974,12.47,32.3631,0.4959,0.0,0.0,0.0,31.8672,5.6147,0.0777,11.9611,0.0132,0,2,,0.8497,56,0,,0,721,1,0,482,27.2,455,27,16.8519,11.2293,3.7102842422999998,3.8115837575999993,3.7074320001000003,2.2804,33.0411,33.9432,33.0157,2408,35,0,0.0,5.0685,0.98,0.5870000000000001,2443.0,114842714264.9253,527878380.2706,107200358.0731,1278641763408.0908,1.9996,91.5102,216,855,7.11,0,0.0,0,0.0,122,0.976,1943.0,260.8698,0.0,100.0,98.0866,1.9134200000000001,0.0,ContraCosta,delta-wye
p13uhs13_1247--p13udt21767,p13udt21767-p13uhs13_1247x,p13uhs13_1247,14.8699,6.9794,2.1759,0.0,0.0,7.8905,3.4186,15.1646,0.0085,2.2391,12.47,22.0221,1.1158,0.0,0.0,0.0,20.9063,4.4909,0.1166,12.1731,0.0126,0,3,,0.8999,59,0,,0,693,0,0,486,29.975,405,81,5.0,12.0876,3.9917969363999997,4.024989485999999,4.0708135776,2.4547,33.0239,33.2985,33.6776,1640,112,0,0.0,3.6049,0.98,0.4431,1752.0,70827864840.7188,488665774.3653,99237008.5464,1211795233219.4863,1.9995,104.0496,281,613,4.651,0,0.0,0,0.0,87,0.696,1934.0,351.8583,0.0,100.0,99.3449,0.6551060000000001,0.0,ContraCosta,delta-wye
p13uhs13_1247--p13udt21417,p13udt21417-p13uhs13_1247x,p13uhs13_1247,10.0171,3.8372,1.2751,0.0,0.0,6.1799,2.4007,14.7492,0.0096,1.6385,12.47,14.9048,0.2505,0.0,0.0,0.0,14.6543,4.0372,0.0948,16.1995,0.0143,0,1,,0.7412,37,0,,0,361,0,0,258,16.65,242,16,15.125,6.7482,2.3495747795999997,2.1862345986,2.2123838735999994,1.3705,34.8178,32.3973,32.7848,1020,20,0,0.0,4.031,0.98,0.4572,1040.0,59236551541.4702,384364718.0558,78059057.2514,948354406889.8866,1.9992,57.8973,154,364,3.377,0,0.0,0,0.0,52,0.416,1924.0,556.0721,0.0,100.0,98.785,1.21495,0.0,ContraCosta,delta-wye
p13uhs29_1247--p13udt19740,p13udt19740-p13uhs29_1247x,p13uhs29_1247,13.2771,10.1256,6.3182,0.0,0.0,3.1515,1.4256,31.0176,0.0138,2.1783,12.47,11.689,1.3085,0.0,0.0,0.0,10.3805,2.3147,0.0869,9.2712,0.0121,0,5,,1.1496,45,7,0.8934,0,358,0,0,294,31.6,201,93,2.1613,16.6682,5.766863835999999,5.4695531526000005,5.431783011399999,4.643,34.598,32.8143,32.5877,845,117,3,4.7945,3.2712,0.9753,0.1551,965.0,50436868085.931,871185708.3439,242673808.2996,1651611431622.1946,1.9991,62.3215,169,338,12.242,0,0.0,0,0.0,48,0.384,1944.0,1188.4233,0.0,100.0,90.5101,3.5191800000000004,5.97074,ContraCosta,delta-wye
p13uhs17_1247--p13udt7282,p13udt7282-p13uhs17_1247x,p13uhs17_1247,12.3323,4.6744,3.8172,0.0,0.0,7.6579,4.6028,32.802,0.0122,2.9607,12.47,13.337,0.1608,0.0,0.0,0.0,13.1763,6.3511,0.0781,24.7422,0.0132,0,2,,1.7884,30,2,1.3896,0,230,0,0,267,14.325,257,10,25.7,6.8641,2.213809532,2.3176565008999996,2.3326408311999995,1.3938,32.252,33.7649,33.9832,999,14,1,1.0373,3.7836,0.98,0.4841,1014.0,36869082183.4288,249578174.904,50677946.2048,520857595934.5358,1.9991,46.3658,111,355,4.877,0,0.0,0,0.0,50,0.4,1965.0,361.643,0.0,100.0,98.9592,1.0408,0.0,ContraCosta,delta-wye
p13uhs6_1247--p13udt10980,p13udt10980-p13uhs6_1247x,p13uhs6_1247,11.0661,4.8623,2.0332,0.0,0.0,6.2037,1.8279,11.7466,0.0066,1.315,12.47,21.8033,0.5816,0.0,0.0,0.0,21.2217,5.2621,0.0862,16.0092,0.013,0,0,,,40,1,0.7562,0,515,0,0,401,24.775,353,48,7.3542,10.2829,3.4985407841,3.3800406444999997,3.4043082884999993,2.0884,34.0229,32.8705,33.1065,1612,60,0,0.0,4.1696,0.98,0.5182,1672.0,91961287164.9005,565566910.464,114860964.3915,1362644072673.689,1.9995,93.978,202,586,7.985,0,0.0,0,0.0,83,0.664,1919.0,373.5216,0.0,100.0,97.8887,2.0827400000000003,0.028530700000000006,ContraCosta,delta-wye
p13uhs31_1247--p13udt31961,p13udt31961-p13uhs31_1247x,p13uhs31_1247,19.53,9.6838,7.242,0.0,0.0,9.8462,6.5431,33.7115,0.0121,2.8527,12.47,21.3614,0.5178,0.0,0.0,0.0,20.8436,11.0949,0.101,27.1326,0.0132,0,2,,1.1751,48,5,0.5194,0,339,0,0,399,24.775,360,39,9.2308,9.8175,3.2305269150000004,3.3612861974999997,3.2256967050000003,1.9936,32.9058,34.2377,32.8566,1568,45,0,0.0,4.0426,0.98,0.467,1613.0,49723553735.0357,302643117.8063,61457048.0223,763732823177.6246,1.9994,50.5017,149,564,4.402,0,0.0,0,0.0,80,0.64,1961.0,488.115,0.0,100.0,98.2043,1.7957,0.0,ContraCosta,delta-wye
p13uhs6_1247--p13udt10979,p13udt10979-p13uhs6_1247x,p13uhs6_1247,12.0947,6.2058,2.2042,0.0,0.0,5.8888,1.2189,8.9093,0.0056,1.2894,12.47,26.327,0.7367,0.0,0.0,0.0,25.5903,4.191,0.0763,10.9078,0.0122,0,2,,0.8247,56,3,0.1104,0,662,1,0,463,32.275,408,55,7.4182,14.6817,4.8272255064,4.9899868326,4.8645023427,2.9907,32.8792,33.9878,33.1331,2089,69,1,1.4566,4.653,0.98,0.4375,2159.0,128483012971.0634,873713490.0745,177976792.3896,1920699047541.0208,1.9996,92.5857,220,756,10.186,0,0.0,0,0.0,107,0.856,1921.0,310.9389,0.0,100.0,96.5012,3.4491300000000003,0.0496278,ContraCosta,delta-wye
p13uhs3_1247--p13udt8694,p13udt8694-p13uhs3_1247x,p13uhs3_1247,3.0901,2.9976,1.7215,0.0,0.0,0.0925,0.0625,39.4015,0.0243,1.0341,12.47,1.4375,0.8343,0.0,0.0,0.0,0.6031,0.3681,0.0654,8.1307,0.0113,0,3,,0.7176,4,1,0.6159,0,88,1,0,71,13.9,26,45,0.5778,15.5499,5.1776968527,5.163188795999999,5.2090143513,3.1616,33.2973,33.204,33.4987,48,70,9,10.3224,1.7639,0.9795,0.0193,127.0,12403170631.7868,1518648905.8283,308771305.0111,1357512376234.9353,1.9949,27.8851,72,45,5.233,0,0.0,0,0.0,6,0.048,1951.0,367.1841,0.0,100.0,91.2797,8.49377,0.2265010000000001,ContraCosta,delta-wye
p13uhs3_1247--p13udt8678,p13udt8678-p13uhs3_1247x,p13uhs3_1247,3.0207,2.9293,1.858,0.0,0.0,0.0913,0.0882,40.0664,0.0222,0.8414,12.47,1.837,1.4406,0.0,0.0,0.0,0.3963,0.2308,0.0614,4.752,0.0135,0,2,,0.6437,5,3,0.1081,0,76,4,0,76,16.8,22,54,0.4074,8.7548,2.9210565296,2.9213366832,2.9124067871999997,1.793,33.3652,33.3684,33.2664,31,103,2,2.2741,1.7662,0.9791,0.0289,136.0,13795267454.507,888047412.8235,181875030.6595,1704121273792.0393,1.9953,26.4853,59,48,4.6,0,0.0,0,0.0,6,0.048,1953.0,375.2981,0.0,100.0,96.3964,3.4034,0.2002,ContraCosta,delta-wye
p13uhs11_1247--p13udt7949,p13udt7949-p13uhs11_1247x,p13uhs11_1247,4.7273,4.3572,2.9892,0.0,0.0,0.37,0.2966,44.084,0.0248,1.2162,12.47,2.7261,1.3124,0.0,0.0,0.0,1.4137,0.6627,0.1077,8.8911,0.0143,0,3,,0.7771,10,6,0.6034,0,118,1,0,98,22.025,46,52,0.8846,17.6403,5.8784359317,5.9028853875,5.8589786808,3.5927,33.3239,33.4625,33.2136,100,84,7,9.2599,1.9293,0.9792,0.0294,191.0,14021836458.6297,1295019660.756,263753403.8634,1616915958122.084,1.9966,34.5587,87,66,4.431,0,0.0,0,0.0,9,0.072,1961.0,517.2019,0.0,100.0,92.9167,6.66667,0.416667,ContraCosta,delta-wye
p13uhs3_1247--p13udt8686,p13udt8686-p13uhs3_1247x,p13uhs3_1247,2.975,2.6422,1.8372,0.0,0.0,0.3328,0.2136,46.0532,0.0232,1.2514,12.47,1.4783,0.6674,0.0,0.0,0.0,0.8108,0.4227,0.0754,9.4927,0.0115,0,2,,0.8045,11,5,0.6497,0,62,0,0,65,10.85,31,34,0.9118,11.8244,3.8822934276000005,4.0804467228,3.8616598496,2.4094,32.8329,34.5087,32.6584,70,52,6,7.3251,1.9394,0.9793,0.0351,128.0,12266357266.2507,1133147301.3967,230895874.7893,1039765440147.0286,1.9946,23.2455,60,45,4.056,0,0.0,0,0.0,6,0.048,1970.0,461.487,0.0,100.0,94.3705,5.32242,0.307062,ContraCosta,delta-wye
p13uhs11_1247--p13udt7953,p13udt7953-p13uhs11_1247x,p13uhs11_1247,8.5288,5.9388,2.7566,0.0,0.0,2.59,1.1277,22.1846,0.0105,1.2352,12.47,8.9802,1.133,0.0,0.0,0.0,7.8472,1.4862,0.0836,8.488,0.011,0,0,,,45,2,0.4594,0,410,1,0,309,23.65,217,92,2.3587,9.3547,3.1503074814,3.1059662033999995,3.0984169604999994,1.9541,33.6762,33.2022,33.1215,693,121,0,0.0,2.6343,0.9788,0.3214,814.0,54319539386.4022,624252442.3301,130398652.9014,1578202833523.846,1.9991,70.454,190,239,9.014,0,0.0,0,0.0,40,0.32,1928.0,182.1462,0.0,100.0,90.1331,8.35246,1.5144600000000001,ContraCosta,delta-wye
p13uhs32_1247--p13udt3544,p13udt3544-p13uhs32_1247x,p13uhs32_1247,5.711,4.0521,1.9689,0.0,0.0,1.6589,0.7011,19.2196,0.0089,0.9706,12.47,8.1812,0.5974,0.0,0.0,0.0,7.5838,2.3404,0.0874,16.8471,0.0127,0,1,,0.5553,30,2,0.4148,0,221,1,0,180,14.55,135,45,3.0,5.751,1.895834403,1.8887664240000002,1.9663991730000003,1.2079,32.9653,32.8424,34.1923,592,52,0,0.0,3.5778,0.9787,0.3409,644.0,48799397954.8545,435786739.2131,91528728.2225,1102532981743.9963,1.9987,51.3857,149,225,3.266,0,0.0,0,0.0,32,0.256,1924.0,516.731,0.0,100.0,95.3952,2.74914,1.8556700000000002,ContraCosta,delta-wye
p13uhs32_1247--p13udt28393,p13udt28393-p13uhs32_1247x,p13uhs32_1247,12.6765,7.7107,3.92,0.0,0.0,4.9658,2.7092,21.738,0.0096,1.8064,12.47,17.8192,1.0541,0.0,0.0,0.0,16.7651,5.2563,0.071,17.236,0.0134,0,4,,0.9496,48,3,0.5413,0,476,2,0,378,27.5,310,68,4.5588,10.7161,3.5607778563,3.6060319466,3.5492901971000004,2.3112,33.2283,33.6506,33.1211,1234,93,0,0.0,3.5106,0.9797,0.4168,1327.0,58212000646.1692,470087420.2352,101387352.4471,1206352688598.0776,1.9993,84.7294,211,465,7.527,0,0.0,0,0.0,66,0.528,1934.0,309.5898,0.0,100.0,98.336,1.28824,0.375738,ContraCosta,delta-wye
p13uhs32_1247--p13udt28430,p13udt28430-p13uhs32_1247x,p13uhs32_1247,0.838,0.6429,0.5786,0.0,0.0,0.1951,0.1908,30.4303,0.0069,0.3733,12.47,1.6902,0.1044,0.0,0.0,0.0,1.5858,1.4333,0.0487,56.692,0.014,0,0,,,7,0,,0,10,0,0,39,2.625,28,11,2.5455,1.0698,0.37332382680000004,0.3587531508,0.3377230224,0.2173,34.8966,33.5346,31.5688,109,12,0,0.0,3.1026,0.98,0.4177,121.0,25255685963.5712,223289581.3862,45353176.9634,547902278135.3263,1.9916,12.3378,31,42,0.409,0,0.0,0,0.0,6,0.048,1923.0,307.6865,0.0,100.0,97.4811,2.5188900000000003,0.0,ContraCosta,delta-wye
p13uhs24_1247--p13udt11891,p13udt11891-p13uhs24_1247x,p13uhs24_1247,6.9783,4.3086,1.7947,0.0,0.0,2.6697,0.9831,13.0404,0.0069,1.4618,12.47,14.3235,1.1167,0.0,0.0,0.0,13.2068,5.1532,0.0708,24.1914,0.0141,0,1,,0.8474,48,1,0.5308,0,359,2,0,315,23.35,247,68,3.6324,9.2664,3.0549652848000006,3.0853590768000005,3.1260756384,1.9321,32.9682,33.2962,33.7356,921,92,0,0.0,3.2159,0.9793,0.3951,1013.0,54979421302.2074,502921726.1145,104862922.5856,1267294656867.2668,1.9991,78.5555,190,354,3.817,0,0.0,0,0.0,50,0.4,1922.0,297.0743,0.0,100.0,97.6996,1.57739,0.722971,ContraCosta,delta-wye
p13uhs24_1247--p13udt28487,p13udt28487-p13uhs24_1247x,p13uhs24_1247,8.4544,6.5261,4.202,0.0,0.0,1.9283,0.555,23.9601,0.0096,1.7615,12.47,11.3995,1.3362,0.0,0.0,0.0,10.0633,1.3828,0.0838,6.9649,0.013,0,2,,1.1387,29,6,0.6854,0,394,2,0,288,25.85,195,93,2.0968,12.438,4.152923820000001,4.148794404,4.136281776000001,2.5256,33.389,33.3558,33.2552,750,125,2,2.4068,3.0346,0.98,0.239,877.0,48168471001.6956,683144158.4382,138718844.7809,1419789025534.5852,1.9991,62.9528,134,306,3.645,0,0.0,0,0.0,43,0.344,1939.0,397.5584,0.0,100.0,98.3682,1.6317700000000002,0.0,ContraCosta,delta-wye
p13uhs26_1247--p13udt28949,p13udt28949-p13uhs26_1247x,p13uhs26_1247,13.3677,9.7257,5.9751,0.0,0.0,3.642,1.4639,21.9711,0.0081,1.6074,12.47,20.4907,1.5986,0.0,0.0,0.0,18.8921,5.45,0.0989,16.0966,0.0124,0,3,,0.8253,59,6,0.5005,0,478,1,0,459,34.05,340,119,2.8571,13.8462,4.602130724999999,4.6145369202,4.6295185085999995,2.8149,33.2375,33.3271,33.4353,1508,145,0,0.0,3.6013,0.9799,0.3452,1653.0,80724414653.182,676181305.9369,137463501.6417,1662835038681.6938,1.9994,74.6351,171,579,8.22,0,0.0,0,0.0,82,0.656,1939.0,769.2519,0.0,100.0,98.1014,1.83601,0.0625913,ContraCosta,delta-wye
p13uhs26_1247--p13udt2896,p13udt2896-p13uhs26_1247x,p13uhs26_1247,11.5783,7.0903,4.18,0.0,0.0,4.488,1.2092,17.0518,0.0076,1.6661,12.47,20.0265,0.8648,0.0,0.0,0.0,19.1618,5.0101,0.0715,15.8523,0.0131,0,1,,0.966,52,4,0.922,0,458,1,0,381,28.975,311,70,4.4429,11.5926,3.9540387858,3.8388199344000005,3.799741279799999,2.4557,34.1083,33.1144,32.7773,1448,83,0,0.0,4.0184,0.9797,0.4053,1531.0,83607167480.0714,633065886.8428,134104884.2414,1582310697410.2312,1.9994,76.0885,184,536,9.273,0,0.0,0,0.0,76,0.608,1925.0,322.1775,0.0,100.0,93.2603,6.19227,0.547383,ContraCosta,delta-wye
p13uhs26_1247--p13udt27973,p13udt27973-p13uhs26_1247x,p13uhs26_1247,9.9216,5.223,2.3362,0.0,0.0,4.6986,1.7869,15.4257,0.0082,1.8308,12.47,16.8068,0.5212,0.0,0.0,0.0,16.2856,4.6359,0.0756,17.3443,0.0139,0,1,,1.4364,28,3,0.8638,0,365,0,0,282,19.85,245,37,6.6216,8.0507,2.6649266126000004,2.6897871742000006,2.6959781625,1.6346,33.1018,33.4106,33.4875,1158,53,0,0.0,4.2943,0.98,0.4393,1211.0,67659729030.1757,449800906.438,91325892.0881,1109038498141.1958,1.9992,63.3793,137,424,5.199,0,0.0,0,0.0,60,0.48,1950.0,278.6212,0.0,100.0,99.2404,0.759568,0.0,ContraCosta,delta-wye
p13uhs25_1247--p13udt9701,p13udt9701-p13uhs25_1247x,p13uhs25_1247,10.6429,7.2574,4.7135,0.0,0.0,3.3854,2.4827,45.8798,0.03,3.9035,12.47,5.042,1.056,0.0,0.0,0.0,3.9859,1.3985,0.0802,8.9166,0.0142,0,1,,0.8987,17,6,0.6598,0,166,1,0,154,23.625,94,60,1.5667,12.757,4.223613073999999,4.308485395,4.2249015309999995,2.5904,33.1082,33.7735,33.1183,259,92,4,3.885,2.2903,0.98,0.0774,355.0,8677414403.6705,311824034.6545,63317587.581,577475817709.0594,1.998,33.9318,96,124,7.543,0,0.0,0,0.0,17,0.136,1943.0,905.4041,0.0,100.0,70.2359,29.7641,0.0,ContraCosta,delta-wye
p13uhs25_1247--p13udt27802,p13udt27802-p13uhs25_1247x,p13uhs25_1247,12.8885,7.583,4.3958,0.0,0.0,5.3055,4.2445,41.5258,0.0147,1.7578,12.47,7.9185,1.7727,0.0,0.0,0.0,6.1457,3.9751,0.109,19.1044,0.009,0,2,,1.1268,41,3,0.5118,0,305,0,0,296,27.425,208,88,2.3636,11.0249,3.6477645634,3.6606636964000008,3.7164717402000003,2.2678,33.0866,33.2036,33.7098,738,139,0,0.0,2.9628,0.9796,0.267,877.0,58175775158.2297,731335115.6153,150437371.2028,1819236754520.4648,1.999,45.5223,130,258,8.266,0,0.0,0,0.0,43,0.344,1995.0,671.7246,0.0,100.0,81.1869,18.1602,0.6528189999999999,ContraCosta,delta-wye
p13uhs4_1247--p13udt28794,p13udt28794-p13uhs4_1247x,p13uhs4_1247,10.908,5.9473,2.9267,0.0,0.0,4.9607,1.7044,15.5521,0.0066,1.7013,12.47,18.8698,0.6542,0.0,0.0,0.0,18.2155,3.539,0.0707,11.8846,0.0115,0,1,,1.415,44,2,0.5732,0,429,0,0,325,21.4,277,48,5.7708,10.1129,3.3058159939,3.4680471357,3.3390368704,2.0546,32.6891,34.2933,33.0176,1581,63,1,1.374,5.046,0.98,0.4178,1645.0,92575164023.7604,569118129.1121,115624047.9317,1204321282740.712,1.9994,63.9154,167,576,9.272,0,0.0,0,0.0,82,0.656,1946.0,201.4027,0.0,100.0,97.1331,2.83849,0.028384899999999998,ContraCosta,delta-wye
p13uhs11_1247--p13udt16436,p13udt16436-p13uhs11_1247x,p13uhs11_1247,4.8459,4.4498,2.3879,0.0,0.0,0.396,0.1642,31.2735,0.0192,0.9675,12.47,3.3148,1.5832,0.0,0.0,0.0,1.7316,0.3347,0.0746,4.1014,0.0131,0,2,,0.8167,14,4,0.3706,0,180,0,0,129,21.55,63,66,0.9545,16.3787,5.4590698461,5.478085516799999,5.4415446371,3.3314,33.3303,33.4464,33.2233,137,111,5,7.7794,1.9462,0.9798,0.0464,253.0,23152353284.7866,1498840067.0972,304864936.7769,1972068036708.108,1.9975,40.8098,101,89,6.376,0,0.0,0,0.0,12,0.096,1936.0,333.5534,0.0,100.0,86.2405,13.5428,0.216685,ContraCosta,delta-wye
p13uhs18_1247--p13udt21212,p13udt21212-p13uhs18_1247x,p13uhs18_1247,10.4691,6.6674,2.8211,0.0,0.0,3.8018,2.1125,18.332,0.0082,1.3424,12.47,16.443,0.6211,0.0,0.0,0.0,15.822,3.9704,0.0816,14.7532,0.0128,0,0,,,51,1,0.972,0,486,1,0,369,26.225,306,63,4.8571,11.4327,3.8155264326000005,3.7997264412,3.8174356935000002,2.3702,33.3738,33.2356,33.3905,1211,71,1,0.9985,3.4676,0.979,0.3939,1283.0,58762361292.3031,523624966.0124,108557599.4523,1201124649174.314,1.9993,83.799,213,450,9.555,0,0.0,0,0.0,64,0.512,1918.0,198.31,0.0,100.0,94.2821,4.42978,1.28809,ContraCosta,delta-wye
p13uhs5_1247--p13udt7431,p13udt7431-p13uhs5_1247x,p13uhs5_1247,10.1245,7.3592,4.8969,0.0,0.0,2.7653,1.3018,30.6163,0.013,1.8212,12.47,10.1219,0.8835,0.0,0.0,0.0,9.2383,1.8082,0.0696,8.9311,0.013,0,2,,1.3643,40,5,1.2567,0,314,1,0,259,21.775,175,84,2.0833,9.4561,3.1599071126,3.1356143917,3.1605784956999994,2.4374,33.4166,33.1597,33.4237,681,95,1,0.8749,2.9885,0.9738,0.2439,777.0,43309764153.5649,527082759.0385,135861975.8724,1213732451021.7173,1.999,70.0245,167,168,9.092,0,0.0,0,0.0,38,0.304,1925.0,207.2556,0.0,100.0,71.564,13.1754,15.2607,ContraCosta,delta-wye
p13uhs28_1247--p13udt4128,p13udt4128-p13uhs28_1247x,p13uhs28_1247,10.2599,3.9959,2.6738,0.0,0.0,6.264,2.5641,16.7835,0.0069,1.8002,12.47,20.9483,0.2771,0.0,0.0,0.0,20.6712,7.1203,0.0989,22.8155,0.014,0,2,,0.9707,38,2,0.4496,0,316,1,0,289,16.76,268,21,12.7619,6.9775,2.3619186374999996,2.3434422175000003,2.272139145,1.4496,33.8505,33.5857,32.5638,1468,26,0,0.0,5.1696,0.9796,0.5564,1494.0,81931574698.9926,382647272.9991,79498150.6268,919125295820.0254,1.9993,51.9784,127,522,4.005,0,0.0,0,0.0,74,0.592,1926.0,334.4015,0.0,100.0,97.5888,1.52284,0.888325,ContraCosta,delta-wye
p13uhs24_1247--p13udt11893,p13udt11893-p13uhs24_1247x,p13uhs24_1247,6.8993,4.9852,3.0657,0.0,0.0,1.9141,0.8705,23.8989,0.009,1.1884,12.47,9.571,1.2878,0.0,0.0,0.0,8.2832,2.8256,0.0688,17.1557,0.0125,0,1,,0.7637,53,4,0.522,0,236,0,0,260,23.65,183,77,2.3766,9.2469,3.0939017772,3.0800314272,3.0729667955999997,1.8795,33.4588,33.3088,33.2324,653,114,0,0.0,2.95,0.9798,0.2643,767.0,51086286534.0632,615894830.3809,125185750.7608,1575216005906.9011,1.9989,55.701,152,269,8.539,0,0.0,0,0.0,38,0.304,1924.0,272.3301,0.0,100.0,90.8643,8.86214,0.273523,ContraCosta,delta-wye
p13uhs22_1247--p13udt4505,p13udt4505-p13uhs22_1247x,p13uhs22_1247,12.6578,8.2019,4.0079,0.0,0.0,4.4559,2.8364,23.2094,0.0091,1.6177,12.47,16.8316,0.9818,0.0,0.0,0.0,15.8498,6.0297,0.0793,20.4471,0.0121,0,1,,0.9546,76,4,0.908,0,431,1,0,416,29.8,337,79,4.2658,12.7106,4.229909731599999,4.2498653736,4.2308248948,2.6482,33.2786,33.4356,33.2858,1286,99,1,0.8145,3.3237,0.9792,0.377,1386.0,67473343498.5925,618778465.8586,128920677.0673,1450725567285.7537,1.9994,88.5831,227,485,9.379,0,0.0,0,0.0,69,0.552,1923.0,237.9096,0.0,100.0,92.375,6.3308800000000005,1.29416,ContraCosta,delta-wye
p13uhs22_1247--p13udt4501,p13udt4501-p13uhs22_1247x,p13uhs22_1247,10.0391,8.0062,4.4885,0.0,0.0,2.0329,0.7805,28.7625,0.0166,2.2974,12.47,8.2799,1.1358,0.0,0.0,0.0,7.1441,1.6683,0.0871,9.107,0.0137,0,4,,1.3829,29,5,1.0459,0,268,0,0,205,24.125,134,71,1.8873,15.0636,4.9711085087999995,4.9793181708,5.1131733204,3.8049,33.0008,33.0553,33.9439,515,83,5,6.1771,2.9272,0.9767,0.1118,603.0,23113669239.718,577403096.1072,145847483.4644,924738425220.8916,1.9987,57.8009,170,211,6.905,0,0.0,0,0.0,30,0.24,1938.0,277.7199,0.0,100.0,89.0859,6.4120099999999995,4.50205,ContraCosta,delta-wye
p13uhs22_1247--p13udt4524,p13udt4524-p13uhs22_1247x,p13uhs22_1247,14.9452,9.9656,3.4677,0.0,0.0,4.9796,1.1437,11.1158,0.0069,1.773,12.47,26.5403,1.0781,0.0,0.0,0.0,25.4623,3.7551,0.0812,9.0516,0.0123,0,1,,0.9282,65,2,0.6076,0,818,3,0,549,38.25,455,94,4.8404,15.3303,5.0007285297,5.329134216299999,5.000437254,3.1444,32.6199,34.7621,32.618,2054,108,0,0.0,3.9381,0.9797,0.4467,2162.0,86809687834.4549,615550984.043,126254766.0038,1535832821307.9983,1.9996,107.6494,245,756,10.232,0,0.0,0,0.0,108,0.864,1931.0,171.3817,0.0,100.0,95.0827,4.44142,0.475867,ContraCosta,delta-wye
p13uhs22_1247--p13udt26466,p13udt26466-p13uhs22_1247x,p13uhs22_1247,8.2629,5.3384,2.2494,0.0,0.0,2.9245,1.0031,13.4138,0.0063,1.7475,12.47,15.9839,0.5086,0.0,0.0,0.0,15.4753,3.4639,0.0719,14.2862,0.0122,0,1,,1.1052,35,1,0.4218,0,411,1,0,315,23.875,267,48,5.5625,9.4688,3.156992608,3.1454974848,3.1663099072,1.9411,33.341,33.2196,33.4394,1251,54,0,0.0,4.1429,0.9797,0.4383,1305.0,60972139990.7093,442398601.14,90691426.5733,1115486469178.6838,1.9993,75.3648,180,456,6.529,0,0.0,0,0.0,65,0.52,1926.0,155.1227,0.0,100.0,95.6069,3.8347,0.558451,ContraCosta,delta-wye
p13uhs5_1247--p13udt27246,p13udt27246-p13uhs5_1247x,p13uhs5_1247,15.0194,10.6758,6.9539,0.0,0.0,4.3437,1.6212,24.7638,0.0095,1.7979,12.47,19.6083,1.4223,0.0,0.0,0.0,18.1859,5.8396,0.1152,16.8641,0.0124,0,3,,0.889,65,4,0.7599,0,468,0,0,443,32.55,335,108,3.1019,14.139,4.712585256,4.7501101619999995,4.676304581999999,3.1711,33.3304,33.5958,33.0738,1450,127,1,1.1806,3.5541,0.9781,0.336,1578.0,70098664642.1938,628091028.4465,140867057.056,1445951542524.3364,1.9994,65.0666,169,437,12.602,0,0.0,0,0.0,78,0.624,1924.0,165.7375,0.0,100.0,89.024,7.36503,3.61101,ContraCosta,delta-wye
p13uhs24_1247--p13udt14677,p13udt14677-p13uhs24_1247x,p13uhs24_1247,9.244,6.2232,3.2398,0.0,0.0,3.0208,1.1859,20.8343,0.0104,1.6492,12.47,11.9982,1.1801,0.0,0.0,0.0,10.8181,2.2664,0.0708,10.6693,0.0136,0,2,,1.277,42,3,0.6691,0,355,1,0,276,23.2,196,80,2.45,9.0142,3.0188916368000003,3.0036035536,2.9917048096000003,2.1784,33.4904,33.3208,33.1888,780,105,0,0.0,3.2065,0.9758,0.284,885.0,46608290030.9298,474729824.2149,114726638.0042,1221821840358.838,1.9991,63.3979,165,268,8.759,0,0.0,0,0.0,44,0.352,1934.0,544.4067,0.0,100.0,89.2147,4.57256,6.21272,ContraCosta,delta-wye
p13uhs17_1247--p13udt7025,p13udt7025-p13uhs17_1247x,p13uhs17_1247,12.4606,8.4699,4.3438,0.0,0.0,3.9907,1.6548,19.502,0.0082,1.4365,12.47,18.2987,0.8692,0.0,0.0,0.0,17.4296,3.846,0.0767,12.5036,0.012,0,4,,0.9494,65,3,0.6003,0,545,2,0,428,31.45,345,83,4.1566,16.6316,5.5276286812,5.502581491599999,5.601389827199999,3.3882,33.2357,33.0851,33.6792,1420,98,4,3.8755,3.5478,0.9798,0.3093,1522.0,85289627962.9435,931999345.4707,189868663.6511,1762390801205.3684,1.9994,79.9954,206,532,8.292,0,0.0,0,0.0,76,0.608,1925.0,280.6536,0.0,100.0,94.6392,5.0957300000000005,0.265096,ContraCosta,delta-wye
p13uhs17_1247--p13udt7026,p13udt7026-p13uhs17_1247x,p13uhs17_1247,9.1219,6.3449,4.0882,0.0,0.0,2.7769,1.7572,30.7247,0.0115,1.4712,12.47,9.9032,1.0374,0.0,0.0,0.0,8.8659,2.6647,0.0765,14.006,0.0125,0,1,,1.2762,35,3,0.2726,0,279,1,1,263,21.075,190,73,2.6027,10.7132,3.571995144,3.5814441864,3.5597606696,2.1823,33.342,33.4302,33.2278,693,100,2,2.0203,3.0114,0.9798,0.2459,795.0,48521944903.9189,653870923.1693,133196069.1031,1286289294151.0566,2.0,57.4997,156,278,7.569,0,0.0,0,0.0,39,0.312,1935.0,343.4709,0.0,100.0,93.8808,5.96131,0.157916,ContraCosta,delta-wye
p13uhs29_1247--p13udt9061,p13udt9061-p13uhs29_1247x,p13uhs29_1247,6.9314,3.4692,1.0417,0.0,0.0,3.4622,1.019,10.1593,0.0066,1.1493,12.47,13.3526,0.2815,0.0,0.0,0.0,13.0711,2.3304,0.079,11.4887,0.0127,0,0,,,41,0,,0,382,1,0,264,17.475,236,28,8.4286,7.1106,2.3706811506,2.3961015456,2.3438101932,1.4439,33.3401,33.6976,32.9622,1020,33,0,0.0,3.9886,0.98,0.5089,1053.0,78456032316.1773,529790527.5339,107582586.1348,1302012502113.2002,1.9992,71.754,174,368,4.128,0,0.0,0,0.0,52,0.416,1920.0,248.1178,0.0,100.0,96.3346,3.66541,0.0,ContraCosta,delta-wye
