Feeder Name,Feeder Head Node,Substation Name,Medium Voltage Length (miles),Three Phase Medium Voltage Length (miles),Three Phase Overhead Medium Voltage Length (miles),Two Phase Medium Voltage Length (miles),Two Phase Overhead Medium Voltage Length (miles),Single Phase Medium Voltage Length (miles),Single Phase Overhead Medium Voltage Length (miles),Overhead Percentage of Medium Voltage Line Miles,Ratio of Medium Voltage Lines to Number of Customers,Maximum Node Distance From Substation (miles),Nominal Voltage of Source (kV),Low Voltage Length (miles),Three Phase Low Voltage Length (miles),Three Phase Overhead Low Voltage Length (miles),Two Phase Low Voltage Length (miles),Two Phase Overhead Low Voltage Length (miles),Single Phase Low Voltage Length (miles),Single Phase Overhead Low Voltage Length (miles),Maximum Line Length From Transformer to Load (miles),Overhead Percentage of Low Voltage Line Miles,Ratio of Low Voltage Lines to Number of Customers,Number of Voltage Regulators,Number of Capacitors,Average Regulator Distance From Substation (miles),Average Capacitor Distance From Substation (miles),Number of Fuses,Number of Reclosers,Average Recloser Distance From Substation (miles),Number of Breakers,Number of Switches,Number of Lines Connected to Adjacent Feeder,Number of Closed Loops,Number of Transformers,Total Transformer Capacity (MVA),Number of Single Phase Transformers,Number of Three Phase Transformers,Ratio of Single Phase Transformers to Three Phase Transformers,Total Peak Planning Load (MW),Total Phase A Peak Planning Load (MW),Total Phase B Peak Planning Load (MW),Total Phase C Peak Planning Load (MW),Total Reactive Peak Planning Load (MVar),Percentage of Low Voltage Peak Planning Load on Phase A,Percentage of Low Voltage Peak Planning Load on Phase B,Percentage of Low Voltage Peak Planning Load on Phase C,Number of Single Phase Low Voltage Loads,Number of Three Phase Low Voltage Loads,Number of Medium Voltage Loads,Total Medium Voltage Peak Planning Load (MW),Average Number of Loads per Transformer,Average Peak Planning Load Power Factor,Average Peak Planning Load Imbalance by Phase,Total Number of Customers,Number of Customers per Square Mile of Feeder Convex Hull,Total Peak Planning Load (MW) per Square Mile of Feeder Convex Hull,Total Reactive Peak Planning Load (MVar) per Square Mile of Feeder Convex Hull,Total Transformer Capacity (MVA) per Square Mile of Feeder Convex Hull,Average Node Degree,Average Shortest Path Length,Diameter (Maximum Eccentricity),Number of PVs,Total PV Capacity (MW),Number of PVs with Volt-Var Control,Total Capacity of PVs with Volt-Var Control (MW),Number of PVs with Volt-Watt and Volt-Var Control,Total Capacity of PVs with Volt-Watt Volt-Var Control (MW),Number of Batteries,Total Capacity of Batteries (MW),Average Year of Building Construction,Average Land Value (USD per Square Foot),Percentage of Rural Customers,Percentage of Urban Customers,Percentage of Residential Customers,Percentage of Commercial Customers,Percentage of Industrial Customers,County,Line Configuration
p13uhs2_1247--p13udt21089,p13udt21089-p13uhs2_1247x,p13uhs2_1247,7.7826,3.5049,1.5251,0.0,0.0,4.2777,1.6909,15.5151,0.0073,1.1376,12.47,12.9452,0.2982,0.0,0.0,0.0,12.647,2.8142,0.0694,13.5769,0.0121,0,1,,0.7759999999999999,33,0,,0,345,0,0,269,17.875,236,33,7.1515,7.2303,2.4627992466,2.4525105297,2.3149902236999997,1.5321,34.0622,33.9199,32.0179,1031,38,0,0.0,3.974,0.9797,0.4894,1069.0,66097111091.0338,447054060.4728,94729171.9497,1105225314080.6646,1.9991,58.0287,152,374,4.487,0,0.0,0,0.0,53,0.424,1924.0,217.7965,0.0,100.0,96.2494,3.29869,0.451875,ContraCosta,delta-wye
p13uhs8_1247--p13udt16281,p13udt16281-p13uhs8_1247x,p13uhs8_1247,15.1443,8.0902,1.0992,0.0,0.0,7.054,2.0993,7.6124,0.007,1.2338,12.47,26.872,0.7777,0.0,0.0,0.0,26.0943,4.1828,0.0806,9.9552,0.0124,0,2,,0.8826,80,0,,0,936,2,0,565,34.875,496,69,7.1884,15.1921,5.0672641866,5.057662779400001,5.067173034,3.0852,33.3546,33.2914,33.354,2079,87,1,1.067,3.8286,0.98,0.495,2167.0,108671712547.6521,761859359.1241,154715627.4349,1748927538116.9143,1.9996,106.5367,255,758,5.857,0,0.0,0,0.0,108,0.864,1925.0,197.3407,0.0,100.0,98.5609,1.42066,0.0184502,ContraCosta,delta-wye
p13uhs6_1247--p13udt20380,p13udt20380-p13uhs6_1247x,p13uhs6_1247,8.62,6.0642,2.2516,0.0,0.0,2.5558,0.7273,13.3896,0.0087,1.3969,12.47,13.6281,1.3632,0.0,0.0,0.0,12.265,2.5613,0.0805,11.5125,0.0138,0,2,,0.9096,42,1,0.9594,0,455,2,0,332,27.1,254,78,3.2564,12.0381,4.0778100702,3.9839249283,3.9763770395999996,2.4443,33.8742,33.0943,33.0316,875,112,1,1.3023,2.967,0.98,0.3032,988.0,60423749589.1817,736223962.7368,149486626.2986,1657372078812.5725,1.9992,94.5526,219,346,5.933,0,0.0,0,0.0,49,0.392,1922.0,397.826,0.0,100.0,98.2985,1.70153,0.0,ContraCosta,delta-wye
p13uhs8_1247--p13udt16098,p13udt16098-p13uhs8_1247x,p13uhs8_1247,8.3498,5.9901,3.2464,0.0,0.0,2.3598,1.7502,28.6637,0.0106,1.844,12.47,9.082,0.8986,0.0,0.0,0.0,8.1834,3.1962,0.0672,18.3353,0.0115,0,1,,1.0601,50,3,1.089,0,278,0,0,288,23.275,215,73,2.9452,8.9747,2.9853711320999996,2.9844108391999997,3.0049180287,1.8886,33.2643,33.2536,33.4821,691,99,0,0.0,2.7431,0.9783,0.3344,790.0,51271573417.1753,582465132.6917,122572123.6601,1510564394031.3335,1.999,78.3856,211,239,8.729,0,0.0,0,0.0,39,0.312,1917.0,165.4303,0.0,100.0,89.4149,8.24468,2.34043,ContraCosta,delta-wye
p13uhs7_1247--p13udt5860,p13udt5860-p13uhs7_1247x,p13uhs7_1247,4.7339,4.2991,3.6066,0.0,0.0,0.4348,0.1351,50.4722,0.0196,1.3042,12.47,2.6796,1.3027,0.0,0.0,0.0,1.3769,0.6483,0.0599,8.7449,0.0111,0,2,,1.0219,11,6,0.855,0,107,0,0,135,21.525,59,76,0.7763,14.9637,5.0736370131,4.942779456599999,4.9472835303,3.0385,33.9063,33.0318,33.0619,121,115,6,6.6944,1.7794,0.98,0.0427,242.0,18835461677.3489,1164658246.6229,236495733.6378,1675344266962.54,1.9972,36.7217,92,85,5.483,0,0.0,0,0.0,12,0.096,1931.0,341.5052,0.0,100.0,94.9676,5.03235,0.0,ContraCosta,delta-wye
p13uhs11_1247--p13udt7952,p13udt7952-p13uhs11_1247x,p13uhs11_1247,6.4212,4.8041,2.6956,0.0,0.0,1.6171,0.5353,22.0229,0.0091,1.4854,12.47,8.2495,0.8943,0.0,0.0,0.0,7.3552,2.2853,0.073,15.5773,0.0117,0,2,,1.1451,35,3,1.0605,0,289,0,0,237,19.1,184,53,3.4717,12.3694,4.04850462,4.051535123000001,4.269360257000001,2.5118,32.73,32.7545,34.5155,625,79,2,4.6786,2.9664,0.98,0.215,706.0,49967280177.73,875444847.344,177772437.099,1351806021805.4434,1.9989,66.1503,162,247,2.929,0,0.0,0,0.0,35,0.28,1938.0,284.2746,0.0,100.0,97.9778,2.02224,0.0,ContraCosta,delta-wye
p13uhs10_1247--p13udt33367,p13udt33367-p13uhs10_1247x,p13uhs10_1247,12.2889,4.9591,4.169,0.0,0.0,7.3298,4.643,34.1224,0.0132,2.3487,12.47,13.536,0.483,0.0,0.0,0.0,13.053,6.1159,0.1167,23.6821,0.0145,0,1,,1.3363,26,3,0.8682,0,208,0,0,221,15.95,198,23,8.6087,7.1828,2.3781245208000006,2.4434161728,2.3612593064000005,1.4586,33.1086,34.0176,32.8738,898,33,1,1.1432,4.1982,0.98,0.3259,932.0,39327238483.539,303090632.8489,61547690.1929,673035894648.5514,1.999,36.6912,94,326,4.407,0,0.0,0,0.0,46,0.368,1954.0,275.1493,0.0,100.0,96.7146,3.28542,0.0,ContraCosta,delta-wye
p13uhs17_1247--p13udt7027,p13udt7027-p13uhs17_1247x,p13uhs17_1247,10.2768,4.3236,2.0245,0.0,0.0,5.9532,3.2299,20.7521,0.0081,1.3481,12.47,15.043,0.4999,0.0,0.0,0.0,14.543,3.7226,0.0804,14.7024,0.0118,0,0,,,50,0,,0,339,0,0,283,19.125,251,32,7.8438,7.864,2.6151732000000005,2.634770288,2.6140565120000003,1.599,33.255,33.5042,33.2408,1232,41,0,0.0,4.4982,0.9799,0.483,1273.0,80538318865.7879,497526026.031,101161111.5498,1209972779503.6868,1.9993,65.9744,166,445,4.505,0,0.0,0,0.0,63,0.504,1923.0,306.2783,0.0,100.0,96.6213,3.29092,0.0877578,ContraCosta,delta-wye
p13uhs17_1247--p13udt7029,p13udt7029-p13uhs17_1247x,p13uhs17_1247,12.6913,5.0597,2.778,0.0,0.0,7.6316,2.9654,17.3735,0.0075,2.2546,12.47,20.3671,0.4883,0.0,0.0,0.0,19.8788,6.1381,0.0863,18.5675,0.012,0,1,,1.5316,46,3,0.3453,0,473,0,0,427,26.4,386,41,9.4146,10.6414,3.5756380968,3.5676144812,3.4981580634000005,2.1605,33.6012,33.5258,32.8731,1646,53,0,0.0,3.9789,0.98,0.517,1699.0,66904643434.5864,419045764.0425,85076565.532,1039601287035.3593,1.9995,84.081,199,595,7.844,0,0.0,0,0.0,84,0.672,1943.0,362.5766,0.0,100.0,97.5513,2.44866,0.0,ContraCosta,delta-wye
p13uhs11_1247--p13udt7624,p13udt7624-p13uhs11_1247x,p13uhs11_1247,9.907,8.8896,3.6386,0.0,0.0,1.0174,0.6602,21.0085,0.0123,1.4829,12.47,10.5551,3.3425,0.0,0.0,0.0,7.2126,1.3998,0.0755,6.8411,0.0131,0,1,,0.907,46,4,0.7659,0,594,0,0,390,37.525,222,168,1.3214,15.7569,5.251317819900001,5.251286306100001,5.2542801170999995,3.1995,33.3271,33.3269,33.3459,531,274,1,0.8977,2.0614,0.98,0.1866,806.0,47276663987.5183,924237528.7464,187671632.0682,2201063047309.7075,1.9992,96.3685,233,283,6.02,0,0.0,0,0.0,40,0.32,1949.0,320.7729,0.0,100.0,98.823,1.17705,0.0,ContraCosta,delta-wye
p13uhs25_1247--p13udt27791,p13udt27791-p13uhs25_1247x,p13uhs25_1247,7.5537,6.3511,4.1892,0.0,0.0,1.2025,0.3003,44.4364,0.0356,1.6659,12.47,2.5494,0.8532,0.0,0.0,0.0,1.6962,0.6188,0.069,6.1253,0.012,0,1,,1.4901,15,6,0.5605,0,191,1,0,143,18.0,70,73,0.9589,9.5415,3.2400930285,3.1468344075,3.1545630225,2.06,33.9579,32.9805,33.0615,123,86,3,2.9219,1.4722,0.9787,0.0892,212.0,13674912454.5462,615469166.9857,132881945.2114,1161077472555.8118,1.9974,45.6949,101,68,7.121,0,0.0,0,0.0,10,0.08,1979.0,1212.8946,0.0,100.0,0.0,95.7547,4.24528,ContraCosta,delta-wye
p13uhs3_1247--p13udt8676,p13udt8676-p13uhs3_1247x,p13uhs3_1247,3.3422,3.1129,2.344,0.0,0.0,0.2293,0.0171,48.4414,0.0229,0.8273,12.47,1.532,0.6281,0.0,0.0,0.0,0.9039,0.4265,0.0411,8.7496,0.0105,0,0,,,11,3,0.2009,0,83,0,0,94,10.15,46,48,0.9583,10.3859,3.4576530562,3.4453976941999995,3.4828492495999996,2.1164,33.2918,33.1738,33.5344,78,63,5,6.4177,1.5368,0.9786,0.0488,146.0,12305254213.8311,875349308.7539,178373845.7176,855468015550.5856,1.9957,25.245,67,52,6.405,0,0.0,0,0.0,7,0.056,1965.0,204.6589,0.0,100.0,91.8292,7.52089,0.649954,ContraCosta,delta-wye
p13uhs12_1247--p13udt8915,p13udt8915-p13uhs12_1247x,p13uhs12_1247,10.2091,8.8536,6.4693,0.0,0.0,1.3556,0.94,55.4349,0.0458,3.21,12.47,3.1566,1.449,0.0,0.0,0.0,1.7076,1.0293,0.0782,7.7009,0.0142,0,2,,1.6287,22,5,2.1842,0,130,0,0,147,18.475,67,80,0.8375,10.7735,3.589213072,3.5934578310000003,3.5908290969999994,2.4686,33.3152,33.3546,33.3302,115,104,4,3.8715,1.5068,0.9733,0.0603,223.0,7801003725.956,376880285.3939,86357988.1718,646293918551.7323,1.9972,43.4249,110,78,7.336,0,0.0,0,0.0,11,0.088,1962.0,1161.255,0.0,100.0,78.6156,15.204,6.18047,ContraCosta,delta-wye
p13uhs12_1247--p13udt25432,p13udt25432-p13uhs12_1247x,p13uhs12_1247,3.6288,3.014,2.5143,0.0,0.0,0.6148,0.6049,48.7666,0.0155,1.2854,12.47,2.7673,0.6853,0.0,0.0,0.0,2.082,1.6754,0.0589,26.1937,0.0118,0,1,,0.9014,16,4,0.341,0,37,1,0,98,14.4,60,38,1.5789,5.481,1.8243015210000002,1.8301223430000002,1.8265706549999998,1.1239,33.2841,33.3903,33.3255,176,58,0,0.0,2.3878,0.9783,0.146,234.0,17550637597.9423,411093230.8754,84292505.7189,1080039236796.4464,1.9964,20.857,53,81,3.567,0,0.0,0,0.0,11,0.088,1940.0,213.9172,0.0,100.0,81.4035,16.3158,2.2807,ContraCosta,delta-wye
p13uhs3_1247--p13udt8638,p13udt8638-p13uhs3_1247x,p13uhs3_1247,2.4395,2.2095,1.8314,0.0,0.0,0.2299,0.2135,57.0431,0.0317,0.806,12.47,1.1453,0.9157,0.0,0.0,0.0,0.2296,0.1913,0.0675,5.3361,0.0149,0,1,,0.8059999999999999,7,4,0.4312,0,25,1,0,37,10.125,12,25,0.48,9.5635,3.1904696715,3.1918181249999997,3.1812122035,1.9433,33.3609,33.375,33.2641,16,54,7,5.5882,2.0263,0.9792,0.0121,77.0,8520306164.7426,1058229434.6758,215032848.4528,1120364934000.2417,1.9908,12.969,30,27,4.398,0,0.0,0,0.0,3,0.024,1964.0,218.0421,0.0,100.0,95.9953,3.76914,0.235571,ContraCosta,delta-wye
p13uhs12_1247--p13udt8919,p13udt8919-p13uhs12_1247x,p13uhs12_1247,10.6409,9.7468,7.9705,0.0,0.0,0.8941,0.7176,67.0206,0.05,1.5275,12.47,2.3224,1.1887,0.0,0.0,0.0,1.1337,0.5681,0.0581,4.3822,0.0109,0,2,,1.2105,19,9,0.493,0,121,1,0,154,26.825,54,100,0.54,12.0003,4.002688064699999,3.9968199179999995,4.0007920173,2.579,33.3549,33.306,33.3391,89,122,2,2.4336,1.3742,0.9704,0.039,213.0,9403106750.4137,529766348.0395,113852309.2331,1184217552018.058,1.9972,34.1138,92,74,7.273,0,0.0,0,0.0,10,0.08,1989.0,1888.5823,0.0,100.0,94.8135,2.77087,2.4156299999999997,ContraCosta,delta-wye
p13uhs31_1247--p13udt31964,p13udt31964-p13uhs31_1247x,p13uhs31_1247,10.0725,3.9531,2.8942,0.0,0.0,6.1193,4.6001,38.6903,0.0151,3.3604,12.47,9.2976,0.0823,0.0,0.0,0.0,9.2153,5.479,0.0789,28.2856,0.0139,0,1,,1.5299,25,0,,0,118,1,0,168,7.15,161,7,23.0,2.8037,0.9223219742000001,0.9094137394,0.9719642864000001,0.5692,32.8966,32.4362,34.6672,661,7,0,0.0,3.9762,0.98,0.609,668.0,20487840174.5698,85991207.4946,17457235.937,219293498874.5116,1.9987,43.0346,117,233,1.854,0,0.0,0,0.0,33,0.264,1983.0,426.6147,0.0,100.0,98.8224,1.17763,0.0,ContraCosta,delta-wye
p13uhs0_1247--p13udt18158,p13udt18158-p13uhs0_1247x,p13uhs0_1247,5.4846,5.0268,4.2464,0.0,0.0,0.4579,0.3273,51.8161,0.018,1.2053,12.47,3.342,1.5802,0.0,0.0,0.0,1.7618,1.181,0.0521,13.3801,0.011,0,3,,0.887,18,4,0.5444,0,97,0,0,146,30.95,75,71,1.0563,17.1058,5.714278019,5.6992078092,5.692297066,3.4735,33.4055,33.3174,33.277,163,137,5,5.4998,2.0748,0.98,0.0556,305.0,21840077781.2358,1224889781.4559,248724021.7375,2216230843702.448,1.9975,30.8584,83,107,7.395,0,0.0,0,0.0,15,0.12,1952.0,421.8854,0.0,100.0,93.5531,6.4469199999999995,0.0,ContraCosta,delta-wye
p13uhs7_1247--p13udt17721,p13udt17721-p13uhs7_1247x,p13uhs7_1247,1.4003,1.4003,0.8854,0.0,0.0,0.0,0.0,55.5128,0.0778,0.5725,12.47,0.1946,0.1227,0.0,0.0,0.0,0.0719,0.0594,0.0339,3.7259,0.0108,0,0,,,0,1,0.3959,0,15,0,0,12,5.075,2,10,0.2,5.5203,1.8700623483,1.8361456251,1.8140920266,1.121,33.8761,33.2617,32.8622,3,12,3,3.6226,1.3846,0.98,0.0032,18.0,2782816670.6022,853447754.9434,173300187.7469,784599700183.6637,1.9672,8.2,19,6,0.8,0,0.0,0,0.0,0,0.0,1938.0,230.2383,0.0,100.0,0.0,100.0,0.0,ContraCosta,delta-wye
p13uhs8_1247--p13udt13521,p13udt13521-p13uhs8_1247x,p13uhs8_1247,8.361,5.9254,1.5222,0.0,0.0,2.4356,0.5877,10.3339,0.0082,1.25,12.47,12.056,0.9339,0.0,0.0,0.0,11.1221,1.1385,0.0783,5.5763,0.0118,0,1,,0.7398,48,0,,0,559,1,0,345,23.25,266,79,3.3671,9.2691,3.0836998026,3.1037952114,3.0816049860000003,1.8822,33.2686,33.4854,33.246,913,108,0,0.0,2.9594,0.98,0.442,1021.0,68026328721.96,617571805.0644,125404052.2506,1549081432698.892,1.9993,97.3699,253,357,2.953,0,0.0,0,0.0,51,0.408,1934.0,239.4635,0.0,100.0,99.0535,0.946534,0.0,ContraCosta,delta-wye
p13uhs7_1247--p13udt13056,p13udt13056-p13uhs7_1247x,p13uhs7_1247,3.7962,3.4065,1.3246,0.0,0.0,0.3897,0.0641,27.8622,0.0463,1.8722,12.47,1.1878,0.4335,0.0,0.0,0.0,0.7544,0.1343,0.061,2.6947,0.0145,0,2,,1.4858,9,0,,0,97,0,0,53,11.15,24,29,0.8276,8.5293,2.8205286291,2.8265759027999997,2.8821954680999995,1.7319,33.0687,33.1396,33.7917,40,38,4,4.571,1.5185,0.98,0.0236,82.0,6190083551.8097,643868839.6559,130742519.9913,841700385398.5118,1.9939,26.8347,72,28,2.626,0,0.0,0,0.0,4,0.032,1949.0,305.0987,0.0,100.0,20.8333,79.1667,0.0,ContraCosta,delta-wye
p13uhs8_1247--p13udt23718,p13udt23718-p13uhs8_1247x,p13uhs8_1247,5.4287,4.3028,1.9066,0.0,0.0,1.1259,0.8173,25.035,0.0112,1.3035,12.47,5.4518,1.1957,0.0,0.0,0.0,4.256,1.5568,0.0798,14.3086,0.0113,0,1,,0.8995,34,2,0.5802,0,251,0,0,211,19.475,135,76,1.7763,7.5531,2.5075159035000003,2.5291253226,2.516466327,1.5337,33.1985,33.4846,33.317,362,122,0,0.0,2.2938,0.98,0.2523,484.0,37169651396.6387,580055740.1445,117779866.3498,1495617687912.2683,1.9985,54.0782,144,169,3.058,0,0.0,0,0.0,24,0.192,1941.0,311.625,0.0,100.0,98.2228,1.77721,0.0,ContraCosta,delta-wye
p13uhs8_1247--p13udt16313,p13udt16313-p13uhs8_1247x,p13uhs8_1247,8.7478,7.0455,4.0563,0.0,0.0,1.7023,1.0902,31.7412,0.0142,1.9265,12.47,7.4661,1.2324,0.0,0.0,0.0,6.2337,2.775,0.0864,17.1146,0.0121,0,3,,1.2962,45,4,0.7662,0,301,0,0,267,22.4,174,93,1.871,10.9258,3.6580124690000004,3.6344673700000003,3.6333310868000006,2.3248,33.4805,33.265,33.2546,496,119,2,2.18,2.3022,0.9769,0.2098,617.0,34018403029.6273,602396676.6413,128175632.8019,1235027921983.226,1.9988,76.8095,199,216,8.271,0,0.0,0,0.0,30,0.24,1929.0,251.0711,0.0,100.0,91.5493,5.293830000000002,3.15687,ContraCosta,delta-wye
p13uhs25_1247--p13umv143,p13uhs25_1247-p13umv143x,p13uhs25_1247,6.1304,5.8074,5.5931,0.0,0.0,0.323,0.3186,84.5214,0.1226,3.6525,12.47,0.864,0.21,0.0,0.0,0.0,0.654,0.6062,0.0692,8.6666,0.0173,0,2,,1.4342,7,3,0.6713,0,22,0,0,35,6.175,18,17,1.0588,9.3711,3.1049171919000003,3.0924817422,3.1737010659000005,1.9029,33.1329,33.0002,33.8669,26,18,6,7.3506,1.3889,0.98,0.0158,50.0,1686082126.2438,316008850.5432,64168321.5926,208231142591.104,1.9877,13.5503,33,17,2.106,0,0.0,0,0.0,2,0.016,1966.0,287.2867,0.0,100.0,0.0,100.0,0.0,ContraCosta,delta-wye
p13uhs13_1247--p13udt21420,p13udt21420-p13uhs13_1247x,p13uhs13_1247,0.0907,0.0907,0.0,0.0,0.0,0.0,0.0,0.0,0.0113,0.1318,12.47,0.1171,0.1171,0.0,0.0,0.0,0.0,0.0,0.0411,0.0,0.0146,0,0,,,0,0,,0,0,0,0,1,0.075,0,1,0.0,0.0325,0.0108333225,0.0108333225,0.0108333225,0.0066,33.3333,33.3333,33.3333,0,8,0,0.0,8.0,0.98,0.0,8.0,5269179395.4594,21386499.225,4344861.481,49398556832.4315,1.8947,4.1871,10,2,0.008,0,0.0,0,0.0,0,0.0,1922.0,242.8297,0.0,100.0,100.0,0.0,0.0,ContraCosta,delta-wye
p13uhs10_1247--p13udt33335,p13udt33335-p13uhs10_1247x,p13uhs10_1247,27.135,14.2138,12.1769,0.0,0.0,12.9212,10.0472,45.2869,0.0201,4.6949,12.47,21.9389,1.0782,0.0,0.0,0.0,20.8606,13.8179,0.0828,28.1574,0.0163,0,2,,2.4728,46,6,1.7548,0,233,0,0,372,27.475,338,34,9.9412,10.8612,3.596740686,3.5910820008,3.6733773132000005,2.2056,33.1155,33.0634,33.8211,1299,49,1,0.3897,3.6166,0.98,0.3247,1349.0,32120504056.021,258611235.8276,52517632.1597,654196329828.8917,1.9993,54.9546,141,472,5.336,0,0.0,0,0.0,67,0.536,1968.0,277.1339,0.0,100.0,96.0693,3.93074,0.0,ContraCosta,delta-wye
p13uhs30_1247--p13udt33140,p13udt33140-p13uhs30_1247x,p13uhs30_1247,24.4235,6.3655,5.6772,0.0,0.0,18.058,16.4825,38.35,0.0111,3.1236,12.47,33.3592,0.0379,0.0,0.0,0.0,33.3214,29.6714,0.0955,51.3499,0.0152,0,2,,1.5715,50,4,1.3012,0,128,0,0,460,19.975,454,6,75.6667,8.0378,2.6857344164000008,2.5783092194000004,2.7737563641999996,1.6353,33.4138,32.0773,34.5089,2188,6,0,0.0,4.7696,0.9799,0.6191,2194.0,62806693022.5353,230094354.3783,46812683.1645,571815721570.2571,1.9996,53.0538,134,767,4.431,0,0.0,0,0.0,109,0.872,1967.0,347.9279,0.0,100.0,99.3734,0.405455,0.22115700000000002,ContraCosta,delta-wye
p13uhs30_1247--p13udt32096,p13udt32096-p13uhs30_1247x,p13uhs30_1247,24.3763,6.8354,5.7248,0.0,0.0,17.5409,15.345,40.331,0.0128,3.4658,12.47,27.866,0.0869,0.0,0.0,0.0,27.7791,22.3555,0.0904,42.792,0.0147,0,2,,2.1724,43,3,1.0529,0,182,0,0,454,17.55,448,6,74.6667,6.9075,2.2808219625,2.33001027,2.2966608600000002,1.4027,33.0195,33.7316,33.2488,1892,6,0,0.0,4.1806,0.98,0.64,1898.0,66799771792.8539,243109245.395,49367823.9879,617669122742.1447,1.9995,59.6468,187,665,5.72,0,0.0,0,0.0,94,0.752,1962.0,317.6873,0.0,100.0,99.3692,0.630782,0.0,ContraCosta,delta-wye
p13uhs19_1247--p13udt8521,p13udt8521-p13uhs19_1247x,p13uhs19_1247,0.1752,0.0741,0.0741,0.0,0.0,0.1011,0.1004,84.0092,0.0584,0.1845,12.47,0.0326,0.0123,0.0,0.0,0.0,0.0204,0.0204,0.0123,9.7939,0.0109,0,0,,,1,0,,0,0,0,0,3,0.2,2,1,2.0,0.067,0.0257213,0.018075863,0.023202837000000004,0.0136,38.39,26.9789,34.6311,2,1,0,0.0,1.0,0.9801,0.1271,3.0,1676882385.0792,37473083.8439,7605492.1534,111792159005.2806,1.8182,3.0909,7,0,0.0,0,0.0,0,0.0,0,0.0,1977.0,559.4835,0.0,100.0,0.0,100.0,0.0,ContraCosta,delta-wye
subtransmission,st_mat,,0.157,0.157,0.157,0.0,0.0,0.0,0.0,100.0,0.157,4.011,230.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0,,,7,14,1.9257,314,365,113,103,47,3896.0,0,47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0,0,0,0.0,1.0,,,1.0,5972138.0729,0.0,0.0,23267449931872.414,2.2923,21.2936,40,0,0.0,0,0.0,0,0.0,0,0.0,,67.5594,,,,,,,
